Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,15,464.5,198.5,2.7,11.65,462.5,552.37,450.01
2018,3,24,9,30,412.0,227.0,2.8,11.8,478.0,564.88,458.18
2018,3,24,9,45,448.0,232.5,2.95,12.0,521.0,619.54,500.11
2018,3,24,10,0,484.0,238.0,3.1,12.2,564.0,675.4,542.07
2018,3,24,10,15,604.5,206.5,3.2,12.3,632.0,774.49,617.38
2018,3,24,10,30,725.0,175.0,3.3,12.4,700.0,873.07,689.06
2018,3,24,10,45,764.0,166.5,3.45,12.5,736.0,921.95,722.9
2018,3,24,11,0,803.0,158.0,3.6,12.6,772.0,962.02,750.72
2018,3,24,11,15,797.5,164.0,3.7,12.6,784.5,979.18,762.43
2018,3,24,11,30,792.0,170.0,3.8,12.6,797.0,992.6,771.84
2018,3,24,11,45,878.0,133.5,3.95,12.65,835.0,1049.67,811.98
2018,3,24,12,0,964.0,97.0,4.1,12.7,873.0,1089.73,839.81
2018,3,24,12,15,964.0,96.5,4.2,12.65,873.0,1091.41,841.42
2018,3,24,12,30,964.0,96.0,4.3,12.6,873.0,1088.9,840.78
2018,3,24,12,45,723.0,185.5,4.4,12.55,765.0,958.69,751.08
2018,3,24,13,0,482.0,275.0,4.5,12.5,657.0,797.11,632.22
2018,3,24,13,15,373.0,307.0,4.5,12.45,599.0,695.84,555.78
2018,3,24,13,30,264.0,339.0,4.5,12.4,541.0,617.2,493.99
2018,3,24,13,45,313.5,315.0,4.55,12.3,548.0,630.62,507.06
2018,3,24,14,0,363.0,291.0,4.6,12.2,555.0,640.29,516.79
2018,3,24,14,15,580.5,211.0,4.6,12.1,612.5,759.24,612.82
2018,3,24,14,30,798.0,131.0,4.6,12.0,670.0,832.91,670.5
2018,3,24,14,45,733.0,145.0,4.6,11.85,619.5,767.63,622.81
2018,3,24,15,0,668.0,159.0,4.6,11.7,569.0,699.52,571.22
2018,3,24,15,15,643.0,152.0,4.6,11.7,524.0,641.62,526.83
2018,3,24,15,30,618.0,145.0,4.6,11.7,479.0,583.99,481.64
2018,3,24,15,45,689.5,116.5,4.45,11.4,458.0,565.05,467.11
2018,3,24,16,0,761.0,88.0,4.3,11.1,437.0,534.97,442.28
2018,3,24,16,15,750.5,80.0,4.2,10.9,391.5,476.73,392.85
2018,3,24,16,30,740.0,72.0,4.1,10.7,346.0,418.03,341.42
2018,3,24,16,45,688.5,68.0,4.0,10.5,292.5,347.45,278.93
2018,3,24,17,0,637.0,64.0,3.9,10.3,239.0,281.6,219.19
2018,3,24,17,15,539.0,59.5,3.7,9.95,185.5,208.4,154.41
2018,3,24,17,30,441.0,55.0,3.5,9.6,132.0,146.77,100.92
2018,3,24,17,45,284.0,42.0,3.3,9.25,85.5,80.32,48.92
2018,3,24,18,0,127.0,29.0,3.1,8.9,39.0,35.8,13.7
2018,3,24,18,15,74.0,17.5,3.05,8.8,22.0,15.12,0.0
2018,3,24,18,30,21.0,6.0,3.0,8.7,5.0,0.0,0.0
2018,3,24,18,45,10.5,3.0,2.95,8.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,25,5,45,8.0,3.0,2.0,7.15,2.5,0.0,0.0
2018,3,25,6,0,16.0,6.0,2.0,7.3,5.0,0.0,0.0
2018,3,25,6,15,94.0,19.0,2.1,7.85,25.0,16.22,0.0
2018,3,25,6,30,172.0,32.0,2.2,8.4,45.0,40.43,15.42
2018,3,25,6,45,293.0,43.0,2.25,9.0,86.0,80.99,49.21
2018,3,25,7,0,414.0,54.0,2.3,9.6,127.0,138.61,95.06
2018,3,25,7,15,482.5,64.0,2.35,9.8,176.0,195.6,145.25
2018,3,25,7,30,551.0,74.0,2.4,10.0,225.0,260.86,203.41
2018,3,25,7,45,630.5,75.5,2.5,10.25,282.5,329.89,264.35
2018,3,25,8,0,710.0,77.0,2.6,10.5,340.0,407.17,331.15
2018,3,25,8,15,744.5,81.0,2.65,10.7,391.5,471.72,386.41
2018,3,25,8,30,779.0,85.0,2.7,10.9,443.0,538.96,442.06
2018,3,25,8,45,804.0,88.0,2.75,11.15,491.5,601.14,491.93
2018,3,25,9,0,829.0,91.0,2.8,11.4,540.0,663.7,540.56
2018,3,25,9,15,850.0,92.5,2.85,11.6,584.5,721.8,584.58
2018,3,25,9,30,871.0,94.0,2.9,11.8,629.0,779.12,625.04
2018,3,25,9,45,890.0,93.0,2.95,12.0,668.5,823.8,655.65
2018,3,25,10,0,909.0,92.0,3.0,12.2,708.0,873.34,689.51
2018,3,25,10,15,889.5,104.5,3.05,12.35,729.5,901.89,708.16
2018,3,25,10,30,870.0,117.0,3.1,12.5,751.0,935.8,730.74
2018,3,25,10,45,863.5,124.5,3.15,12.6,771.0,962.64,748.39
2018,3,25,11,0,857.0,132.0,3.2,12.7,791.0,985.55,763.37
2018,3,25,11,15,888.5,121.5,3.25,12.8,817.0,1009.76,779.36
2018,3,25,11,30,920.0,111.0,3.3,12.9,843.0,1043.33,801.78
2018,3,25,11,45,903.5,120.0,3.35,13.0,845.0,1046.4,803.3
2018,3,25,12,0,887.0,129.0,3.4,13.1,847.0,1045.13,802.29
2018,3,25,12,15,887.5,128.5,3.45,13.15,847.0,1047.1,803.84
2018,3,25,12,30,888.0,128.0,3.5,13.2,847.0,1045.2,802.86
2018,3,25,12,45,848.0,144.5,3.5,13.25,825.5,1030.55,792.89
2018,3,25,13,0,808.0,161.0,3.5,13.3,804.0,998.59,771.19
2018,3,25,13,15,806.0,157.0,3.5,13.3,788.0,979.76,758.91
2018,3,25,13,30,804.0,153.0,3.5,13.3,772.0,957.44,744.14
2018,3,25,13,45,858.0,126.5,3.5,13.3,769.0,960.25,747.13
2018,3,25,14,0,912.0,100.0,3.5,13.3,766.0,946.14,738.16
2018,3,25,14,15,903.0,98.0,3.5,13.25,734.5,907.47,712.13
2018,3,25,14,30,894.0,96.0,3.5,13.2,703.0,865.95,684.05
2018,3,25,14,45,854.0,102.5,3.45,13.15,657.0,813.58,647.54
2018,3,25,15,0,814.0,109.0,3.4,13.1,611.0,753.08,604.62
2018,3,25,15,15,822.5,98.5,3.4,13.1,575.5,709.68,573.78
2018,3,25,15,30,831.0,88.0,3.4,13.1,540.0,662.87,538.29
2018,3,25,15,45,825.5,81.0,3.35,12.9,496.5,607.96,495.51
2018,3,25,16,0,820.0,74.0,3.3,12.7,453.0,551.42,450.03
2018,3,25,16,15,738.5,78.0,3.2,12.45,390.0,466.75,380.57
2018,3,25,16,30,657.0,82.0,3.1,12.2,327.0,389.79,315.75
2018,3,25,16,45,599.0,76.0,3.05,11.95,273.5,319.23,254.7
2018,3,25,17,0,541.0,70.0,3.0,11.7,220.0,254.7,197.48
2018,3,25,17,15,474.5,61.0,3.0,11.2,172.5,191.53,141.5
2018,3,25,17,30,408.0,52.0,3.0,10.7,125.0,136.36,93.12
2018,3,25,17,45,304.5,40.5,3.0,10.2,85.0,82.43,49.77
2018,3,25,18,0,201.0,29.0,3.0,9.7,45.0,40.25,15.8
2018,3,25,18,15,121.0,18.0,3.0,9.55,25.5,15.38,0.0
2018,3,25,18,30,41.0,7.0,3.0,9.4,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.05,9.2,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,5,45,29.0,4.0,2.7,6.0,3.0,0.0,0.0
2018,3,26,6,0,58.0,8.0,2.7,6.2,6.0,0.0,0.0
2018,3,26,6,15,177.0,18.0,2.75,6.9,29.0,15.36,0.0
2018,3,26,6,30,296.0,28.0,2.8,7.6,52.0,46.41,18.16
2018,3,26,6,45,424.0,36.5,2.9,8.25,98.5,93.74,54.52
2018,3,26,7,0,552.0,45.0,3.0,8.9,145.0,157.14,105.4
2018,3,26,7,15,630.5,50.0,3.1,9.55,199.0,220.76,161.84
2018,3,26,7,30,709.0,55.0,3.2,10.2,253.0,293.22,226.84
2018,3,26,7,45,750.5,59.0,3.3,10.8,306.5,359.16,286.74
2018,3,26,8,0,792.0,63.0,3.4,11.4,360.0,428.81,348.01
2018,3,26,8,15,820.5,65.5,3.5,11.9,411.0,493.62,403.65
2018,3,26,8,30,849.0,68.0,3.6,12.4,462.0,556.75,456.1
2018,3,26,8,45,868.5,70.5,3.65,12.9,510.0,617.73,504.9
2018,3,26,9,0,888.0,73.0,3.7,13.4,558.0,678.38,551.8
2018,3,26,9,15,904.0,75.0,3.7,13.75,602.0,735.31,593.55
2018,3,26,9,30,920.0,77.0,3.7,14.1,646.0,790.9,632.17
2018,3,26,9,45,932.0,77.5,3.65,14.5,684.0,839.96,664.97
2018,3,26,10,0,944.0,78.0,3.6,14.9,722.0,886.72,695.59
2018,3,26,10,15,951.0,79.0,3.55,15.15,752.5,927.1,721.65
2018,3,26,10,30,958.0,80.0,3.5,15.4,783.0,964.34,745.25
2018,3,26,10,45,963.0,81.5,3.45,15.65,807.0,996.93,765.43
2018,3,26,11,0,968.0,83.0,3.4,15.9,831.0,1025.89,783.01
2018,3,26,11,15,971.5,83.0,3.4,16.05,847.0,1047.92,796.56
2018,3,26,11,30,975.0,83.0,3.4,16.2,863.0,1065.99,807.56
2018,3,26,11,45,976.5,82.5,3.35,16.35,870.5,1077.43,813.78
2018,3,26,12,0,978.0,82.0,3.3,16.5,878.0,1084.69,817.37
2018,3,26,12,15,975.5,83.5,3.25,16.6,877.5,1085.95,817.29
2018,3,26,12,30,973.0,85.0,3.2,16.7,877.0,1082.97,814.59
2018,3,26,12,45,965.5,88.5,3.15,16.8,867.5,1073.02,807.45
2018,3,26,13,0,958.0,92.0,3.1,16.9,858.0,1059.02,797.82
2018,3,26,13,15,951.5,91.5,3.1,16.95,840.0,1037.66,784.03
2018,3,26,13,30,945.0,91.0,3.1,17.0,822.0,1012.52,767.82
2018,3,26,13,45,936.0,92.0,3.1,17.0,797.5,983.08,748.88
2018,3,26,14,0,927.0,93.0,3.1,17.0,773.0,950.3,727.65
2018,3,26,14,15,917.0,91.5,3.1,16.95,741.0,910.79,701.8
2018,3,26,14,30,907.0,90.0,3.1,16.9,709.0,868.46,673.8
2018,3,26,14,45,854.0,101.5,3.1,16.85,659.0,810.54,634.39
2018,3,26,15,0,801.0,113.0,3.1,16.8,609.0,745.51,589.26
2018,3,26,15,15,695.0,133.5,3.1,16.8,542.5,656.34,522.94
2018,3,26,15,30,589.0,154.0,3.1,16.8,476.0,570.04,456.75
2018,3,26,15,45,604.0,135.0,3.05,16.5,440.0,527.47,424.67
2018,3,26,16,0,619.0,116.0,3.0,16.2,404.0,481.63,388.58
2018,3,26,16,15,646.0,98.0,2.9,15.75,368.5,439.61,354.05
2018,3,26,16,30,673.0,80.0,2.8,15.3,333.0,393.04,314.06
2018,3,26,16,45,630.5,73.5,2.7,14.9,282.5,327.13,257.26
2018,3,26,17,0,588.0,67.0,2.6,14.5,232.0,265.35,202.58
2018,3,26,17,15,526.5,59.0,2.65,13.85,184.0,201.68,146.52
2018,3,26,17,30,465.0,51.0,2.7,13.2,136.0,145.28,97.23
2018,3,26,17,45,358.0,41.0,2.75,12.55,93.5,88.8,52.38
2018,3,26,18,0,251.0,31.0,2.8,11.9,51.0,45.88,19.21
2018,3,26,18,15,147.5,19.0,2.8,11.7,28.5,16.22,0.0
2018,3,26,18,30,44.0,7.0,2.8,11.5,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.85,11.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.55,9.6,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.5,9.8,7.0,0.0,0.0
2018,3,27,6,15,182.5,19.5,2.55,10.55,32.0,16.64,0.0
2018,3,27,6,30,311.0,31.0,2.6,11.3,57.0,50.31,21.64
2018,3,27,6,45,422.5,39.0,2.65,12.0,101.5,95.85,55.75
2018,3,27,7,0,534.0,47.0,2.7,12.7,146.0,155.56,103.46
2018,3,27,7,15,601.0,53.5,2.75,13.2,198.0,216.25,156.93
2018,3,27,7,30,668.0,60.0,2.8,13.7,250.0,284.78,217.81
2018,3,27,7,45,710.0,64.0,2.8,14.15,302.0,348.72,274.88
2018,3,27,8,0,752.0,68.0,2.8,14.6,354.0,416.23,333.27
2018,3,27,8,15,718.0,85.0,2.85,15.05,388.5,462.89,373.52
2018,3,27,8,30,684.0,102.0,2.9,15.5,423.0,504.16,407.56
2018,3,27,8,45,677.0,117.5,2.9,15.9,462.5,555.02,447.39
2018,3,27,9,0,670.0,133.0,2.9,16.3,502.0,603.33,483.79
2018,3,27,9,15,731.5,123.5,2.85,16.65,555.5,671.95,535.22
2018,3,27,9,30,793.0,114.0,2.8,17.0,609.0,740.61,584.59
2018,3,27,9,45,846.5,103.0,2.75,17.35,659.5,806.2,628.85
2018,3,27,10,0,900.0,92.0,2.7,17.7,710.0,864.71,667.1
2018,3,27,10,15,876.0,106.0,2.7,18.0,729.5,890.39,682.48
2018,3,27,10,30,852.0,120.0,2.7,18.3,749.0,921.24,701.65
2018,3,27,10,45,835.0,133.5,2.65,18.6,766.0,944.04,714.74
2018,3,27,11,0,818.0,147.0,2.6,18.9,783.0,962.28,724.8
2018,3,27,11,15,720.0,197.5,2.55,19.1,765.5,944.25,710.83
2018,3,27,11,30,622.0,248.0,2.5,19.3,748.0,909.78,685.12
2018,3,27,11,45,592.0,266.5,2.5,19.5,746.0,900.74,677.74
2018,3,27,12,0,562.0,285.0,2.5,19.7,744.0,894.09,671.66
2018,3,27,12,15,584.5,276.0,2.5,19.85,753.5,908.78,681.84
2018,3,27,12,30,607.0,267.0,2.5,20.0,763.0,924.82,692.65
2018,3,27,12,45,633.5,252.0,2.5,20.15,765.0,932.43,698.16
2018,3,27,13,0,660.0,237.0,2.5,20.3,767.0,936.18,701.23
2018,3,27,13,15,648.0,234.5,2.5,20.35,746.5,910.68,684.13
2018,3,27,13,30,636.0,232.0,2.5,20.4,726.0,882.52,665.46
2018,3,27,13,45,647.0,215.5,2.5,20.5,705.0,859.74,650.97
2018,3,27,14,0,658.0,199.0,2.5,20.6,684.0,833.4,633.9
2018,3,27,14,15,614.5,205.5,2.5,20.55,644.0,778.87,596.06
2018,3,27,14,30,571.0,212.0,2.5,20.5,604.0,718.43,553.8
2018,3,27,14,45,641.5,175.5,2.5,20.5,593.5,720.28,557.55
2018,3,27,15,0,712.0,139.0,2.5,20.5,583.0,706.85,549.75
2018,3,27,15,15,707.5,129.5,2.5,20.5,545.0,659.17,515.42
2018,3,27,15,30,703.0,120.0,2.5,20.5,507.0,609.74,479.17
2018,3,27,15,45,670.5,116.0,2.5,20.05,459.0,547.34,432.66
2018,3,27,16,0,638.0,112.0,2.5,19.6,411.0,486.47,385.91
2018,3,27,16,15,621.0,101.5,2.45,19.05,365.5,428.81,340.18
2018,3,27,16,30,604.0,91.0,2.4,18.5,320.0,371.82,293.25
2018,3,27,16,45,544.0,85.0,2.35,17.95,268.5,303.73,236.37
2018,3,27,17,0,484.0,79.0,2.3,17.4,217.0,241.96,183.58
2018,3,27,17,15,371.5,70.5,2.25,16.65,163.5,168.18,122.46
2018,3,27,17,30,259.0,62.0,2.2,15.9,110.0,112.13,77.34
2018,3,27,17,45,190.5,46.5,2.15,15.2,75.5,69.65,43.52
2018,3,27,18,0,122.0,31.0,2.1,14.5,41.0,34.97,15.85
2018,3,27,18,15,69.0,17.5,2.1,14.2,22.5,14.94,0.0
2018,3,27,18,30,16.0,4.0,2.1,13.9,4.0,0.0,0.0
2018,3,27,18,45,8.0,2.0,2.1,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.0,11.75,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.0,11.8,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.5,1.1,12.4,34.5,17.5,0.0
2018,3,28,6,30,325.0,32.0,1.2,13.0,61.0,52.26,23.62
2018,3,28,6,45,432.0,39.5,1.25,13.55,105.5,97.56,56.56
2018,3,28,7,0,539.0,47.0,1.3,14.1,150.0,156.56,103.42
2018,3,28,7,15,604.5,53.0,1.45,14.5,201.5,216.66,155.89
2018,3,28,7,30,670.0,59.0,1.6,14.9,253.0,284.73,215.74
2018,3,28,7,45,714.0,62.5,1.75,15.3,305.5,348.74,272.21
2018,3,28,8,0,758.0,66.0,1.9,15.7,358.0,416.77,330.46
2018,3,28,8,15,787.5,69.5,1.95,16.1,409.0,481.13,383.86
2018,3,28,8,30,817.0,73.0,2.0,16.5,460.0,547.06,436.53
2018,3,28,8,45,839.0,75.5,2.05,16.9,508.0,604.72,481.28
2018,3,28,9,0,861.0,78.0,2.1,17.3,556.0,665.42,526.72
2018,3,28,9,15,878.5,78.5,2.1,17.7,599.0,720.36,565.54
2018,3,28,9,30,896.0,79.0,2.1,18.1,642.0,774.15,601.19
2018,3,28,9,45,912.0,79.0,2.1,18.55,681.0,824.7,633.77
2018,3,28,10,0,928.0,79.0,2.1,19.0,720.0,873.33,664.44
2018,3,28,10,15,937.0,80.5,2.1,19.4,752.0,915.28,690.24
2018,3,28,10,30,946.0,82.0,2.1,19.8,784.0,954.27,713.78
2018,3,28,10,45,952.0,82.0,2.1,20.2,807.5,985.6,732.05
2018,3,28,11,0,958.0,82.0,2.1,20.6,831.0,1013.4,747.96
2018,3,28,11,15,961.5,82.5,2.1,20.85,847.0,1035.61,760.68
2018,3,28,11,30,965.0,83.0,2.1,21.1,863.0,1053.91,770.95
2018,3,28,11,45,966.5,83.5,2.1,21.4,871.0,1066.18,777.34
2018,3,28,12,0,968.0,84.0,2.1,21.7,879.0,1074.33,781.27
2018,3,28,12,15,966.5,84.5,2.15,21.9,878.0,1075.27,781.77
2018,3,28,12,30,965.0,85.0,2.2,22.1,877.0,1072.02,779.81
2018,3,28,12,45,962.0,85.0,2.2,22.25,868.0,1062.56,773.59
2018,3,28,13,0,959.0,85.0,2.2,22.4,859.0,1049.02,764.96
2018,3,28,13,15,955.0,85.0,2.2,22.45,843.0,1030.5,753.58
2018,3,28,13,30,951.0,85.0,2.2,22.5,827.0,1008.12,739.83
2018,3,28,13,45,945.0,84.0,2.2,22.6,803.0,979.01,721.62
2018,3,28,14,0,939.0,83.0,2.2,22.7,779.0,946.41,701.15
2018,3,28,14,15,914.5,88.0,2.2,22.65,742.5,901.0,672.47
2018,3,28,14,30,890.0,93.0,2.2,22.6,706.0,853.65,642.25
2018,3,28,14,45,827.0,108.0,2.25,22.55,654.0,792.14,602.24
2018,3,28,15,0,764.0,123.0,2.3,22.5,602.0,724.02,556.79
2018,3,28,15,15,749.0,118.0,2.3,22.5,560.5,674.46,521.75
2018,3,28,15,30,734.0,113.0,2.3,22.5,519.0,620.91,482.82
2018,3,28,15,45,704.0,109.0,2.3,21.95,471.0,558.62,437.18
2018,3,28,16,0,674.0,105.0,2.3,21.4,423.0,497.54,390.94
2018,3,28,16,15,641.5,98.0,2.25,20.8,373.5,433.76,340.97
2018,3,28,16,30,609.0,91.0,2.2,20.2,324.0,372.3,291.11
2018,3,28,16,45,570.5,83.0,2.1,19.6,276.0,310.27,239.18
2018,3,28,17,0,532.0,75.0,2.0,19.0,228.0,252.01,188.98
2018,3,28,17,15,450.0,65.5,1.95,18.2,176.5,185.39,132.93
2018,3,28,17,30,368.0,56.0,1.9,17.4,125.0,126.3,83.98
2018,3,28,17,45,293.5,43.5,1.9,16.65,87.5,78.99,46.58
2018,3,28,18,0,219.0,31.0,1.9,15.9,50.0,41.32,18.31
2018,3,28,18,15,120.5,18.0,1.85,15.55,27.5,15.36,0.0
2018,3,28,18,30,22.0,5.0,1.8,15.2,5.0,0.0,0.0
2018,3,28,18,45,11.0,2.5,1.8,14.9,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,5,45,24.0,4.0,1.0,13.6,4.0,0.0,0.0
2018,3,29,6,0,48.0,8.0,1.0,13.7,8.0,6.83,0.0
2018,3,29,6,15,160.0,20.5,1.05,14.25,33.5,16.03,0.0
2018,3,29,6,30,272.0,33.0,1.1,14.8,59.0,49.67,23.93
2018,3,29,6,45,379.0,43.0,1.15,15.35,103.5,93.83,55.56
2018,3,29,7,0,486.0,53.0,1.2,15.9,148.0,151.83,101.11
2018,3,29,7,15,587.5,56.0,1.25,16.3,205.0,215.18,154.15
2018,3,29,7,30,689.0,59.0,1.3,16.7,262.0,290.92,218.43
2018,3,29,7,45,730.5,63.0,1.4,17.1,315.0,355.6,274.76
2018,3,29,8,0,772.0,67.0,1.5,17.5,368.0,423.99,332.47
2018,3,29,8,15,801.0,70.5,1.55,17.95,419.5,488.88,385.41
2018,3,29,8,30,830.0,74.0,1.6,18.4,471.0,555.24,437.47
2018,3,29,8,45,851.0,76.5,1.65,18.85,519.5,612.95,481.4
2018,3,29,9,0,872.0,79.0,1.7,19.3,568.0,673.53,525.85
2018,3,29,9,15,889.5,80.5,1.7,19.75,612.0,730.03,564.85
2018,3,29,9,30,907.0,82.0,1.7,20.2,656.0,785.34,600.62
2018,3,29,9,45,921.5,82.5,1.7,20.65,695.0,835.64,632.2
2018,3,29,10,0,936.0,83.0,1.7,21.1,734.0,883.86,661.83
2018,3,29,10,15,944.0,84.0,1.7,21.5,765.0,924.58,686.15
2018,3,29,10,30,952.0,85.0,1.7,21.9,796.0,962.24,708.23
2018,3,29,10,45,957.0,86.5,1.7,22.3,820.0,994.38,726.54
2018,3,29,11,0,962.0,88.0,1.7,22.7,844.0,1022.91,742.48
2018,3,29,11,15,965.5,89.0,1.7,22.95,860.5,1045.66,755.17
2018,3,29,11,30,969.0,90.0,1.7,23.2,877.0,1064.47,765.47
2018,3,29,11,45,881.0,135.0,1.75,23.5,855.5,1034.46,745.88
2018,3,29,12,0,793.0,180.0,1.8,23.8,834.0,1011.94,731.61
2018,3,29,12,15,762.5,194.5,1.8,24.0,823.5,1007.82,728.62
2018,3,29,12,30,732.0,209.0,1.8,24.2,813.0,990.37,717.06
2018,3,29,12,45,784.5,180.5,1.75,24.35,822.0,997.73,721.08
2018,3,29,13,0,837.0,152.0,1.7,24.5,831.0,1011.52,728.99
2018,3,29,13,15,823.0,154.5,1.75,24.55,811.0,987.07,714.34
2018,3,29,13,30,809.0,157.0,1.8,24.6,791.0,959.44,698.03
2018,3,29,13,45,794.5,155.5,1.85,24.6,763.0,924.35,676.93
2018,3,29,14,0,780.0,154.0,1.9,24.6,735.0,886.66,653.97
2018,3,29,14,15,779.0,145.5,2.0,24.45,705.5,851.35,633.2
2018,3,29,14,30,778.0,137.0,2.1,24.3,676.0,813.05,609.99
2018,3,29,14,45,790.0,122.5,2.15,24.1,644.5,776.07,587.04
2018,3,29,15,0,802.0,108.0,2.2,23.9,613.0,735.14,560.97
2018,3,29,15,15,803.0,101.5,2.2,23.9,577.5,691.09,530.78
2018,3,29,15,30,804.0,95.0,2.2,23.9,542.0,644.44,497.2
2018,3,29,15,45,738.5,101.5,2.25,23.2,484.5,569.71,442.96
2018,3,29,16,0,673.0,108.0,2.3,22.5,427.0,498.16,389.4
2018,3,29,16,15,655.0,98.0,2.2,21.85,380.5,438.64,342.92
2018,3,29,16,30,637.0,88.0,2.1,21.2,334.0,379.84,295.18
2018,3,29,16,45,627.0,76.5,2.05,20.55,289.0,323.56,247.6
2018,3,29,17,0,617.0,65.0,2.0,19.9,244.0,267.57,198.48
2018,3,29,17,15,567.5,57.5,1.9,19.05,196.5,206.07,145.11
2018,3,29,17,30,518.0,50.0,1.8,18.2,149.0,150.27,97.01
2018,3,29,17,45,426.0,41.0,1.7,17.4,105.5,93.87,53.01
2018,3,29,18,0,334.0,32.0,1.6,16.6,62.0,49.35,21.66
2018,3,29,18,15,200.0,20.5,1.6,16.25,35.0,17.5,0.0
2018,3,29,18,30,66.0,9.0,1.6,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.0,4.5,1.55,15.5,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,5,45,20.5,4.0,0.35,12.7,4.0,0.0,0.0
2018,3,30,6,0,41.0,8.0,0.4,12.8,8.0,6.83,0.0
2018,3,30,6,15,133.0,22.0,0.5,13.3,33.0,17.13,0.0
2018,3,30,6,30,225.0,36.0,0.6,13.8,58.0,47.65,24.57
2018,3,30,6,45,300.5,48.5,0.65,14.3,97.0,86.43,53.25
2018,3,30,7,0,376.0,61.0,0.7,14.8,136.0,134.93,92.1
2018,3,30,7,15,415.5,73.5,0.7,15.2,179.0,183.61,134.36
2018,3,30,7,30,455.0,86.0,0.7,15.6,222.0,236.98,180.66
2018,3,30,7,45,472.5,101.5,0.7,15.95,266.0,289.2,225.65
2018,3,30,8,0,490.0,117.0,0.7,16.3,310.0,342.95,270.37
2018,3,30,8,15,489.5,134.5,0.7,16.9,349.0,390.86,308.73
2018,3,30,8,30,489.0,152.0,0.7,17.5,388.0,437.8,344.76
2018,3,30,8,45,372.5,192.0,0.65,18.1,382.5,422.93,332.01
2018,3,30,9,0,256.0,232.0,0.6,18.7,377.0,406.2,317.05
2018,3,30,9,15,246.0,259.0,0.55,19.2,406.5,440.43,341.0
2018,3,30,9,30,236.0,286.0,0.5,19.7,436.0,459.48,352.94
2018,3,30,9,45,284.0,295.5,0.5,20.25,486.5,533.09,404.99
2018,3,30,10,0,332.0,305.0,0.5,20.8,537.0,595.81,447.59
2018,3,30,10,15,330.5,319.0,0.45,21.25,558.5,622.24,462.98
2018,3,30,10,30,329.0,333.0,0.4,21.7,580.0,647.29,477.55
2018,3,30,10,45,313.0,349.5,0.35,22.15,590.5,660.03,483.27
2018,3,30,11,0,297.0,366.0,0.3,22.6,601.0,670.63,487.65
2018,3,30,11,15,274.5,377.0,0.3,22.95,597.5,667.13,483.53
2018,3,30,11,30,252.0,388.0,0.3,23.3,594.0,661.52,478.24
2018,3,30,11,45,291.5,385.5,0.25,23.6,625.5,701.69,504.28
2018,3,30,12,0,331.0,383.0,0.2,23.9,657.0,740.94,528.68
2018,3,30,12,15,379.0,363.0,0.25,24.1,677.0,768.86,547.74
2018,3,30,12,30,427.0,343.0,0.3,24.3,697.0,812.63,576.58
2018,3,30,12,45,466.5,325.0,0.3,24.5,708.0,830.48,587.98
2018,3,30,13,0,506.0,307.0,0.3,24.7,719.0,845.04,597.69
2018,3,30,13,15,458.5,317.0,0.4,24.7,685.0,799.63,569.81
2018,3,30,13,30,411.0,327.0,0.5,24.7,651.0,753.31,541.59
2018,3,30,13,45,410.5,315.0,0.6,24.75,630.5,728.99,528.37
2018,3,30,14,0,410.0,303.0,0.7,24.8,610.0,702.8,513.3
2018,3,30,14,15,430.5,284.0,0.8,24.8,594.5,686.25,504.96
2018,3,30,14,30,451.0,265.0,0.9,24.8,579.0,666.57,494.11
2018,3,30,14,45,370.0,269.0,0.95,24.75,517.5,571.74,428.81
2018,3,30,15,0,289.0,273.0,1.0,24.7,456.0,497.49,376.48
2018,3,30,15,15,310.0,247.0,1.0,24.7,431.0,470.93,358.91
2018,3,30,15,30,331.0,221.0,1.0,24.7,406.0,441.68,338.48
2018,3,30,15,45,321.5,204.0,1.1,24.45,371.0,400.15,308.65
2018,3,30,16,0,312.0,187.0,1.2,24.2,336.0,358.94,278.16
2018,3,30,16,15,309.0,163.0,1.2,23.55,297.0,314.57,244.45
2018,3,30,16,30,306.0,139.0,1.2,22.9,258.0,270.19,209.5
2018,3,30,16,45,319.5,119.0,1.25,22.2,227.5,235.93,181.06
2018,3,30,17,0,333.0,99.0,1.3,21.5,197.0,205.42,154.19
2018,3,30,17,15,277.0,83.5,1.4,20.6,154.0,153.03,111.05
2018,3,30,17,30,221.0,68.0,1.5,19.7,111.0,104.45,71.44
2018,3,30,17,45,168.0,51.0,1.6,18.75,78.0,66.57,41.67
2018,3,30,18,0,115.0,34.0,1.7,17.8,45.0,35.75,18.09
2018,3,30,18,15,64.0,20.0,1.75,17.35,25.5,17.07,0.0
2018,3,30,18,30,13.0,6.0,1.8,16.9,6.0,5.12,0.0
2018,3,30,18,45,6.5,3.0,1.85,16.45,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,5,45,15.5,4.0,1.6,12.1,4.0,0.0,0.0
2018,3,31,6,0,31.0,8.0,1.6,12.2,8.0,6.83,0.0
2018,3,31,6,15,83.0,22.5,1.6,12.6,29.5,17.61,0.0
2018,3,31,6,30,135.0,37.0,1.6,13.0,51.0,41.37,23.01
2018,3,31,6,45,130.0,56.0,1.65,13.4,76.0,68.23,45.92
2018,3,31,7,0,125.0,75.0,1.7,13.8,101.0,91.87,67.14
2018,3,31,7,15,188.5,93.5,1.65,14.1,145.0,138.1,105.31
2018,3,31,7,30,252.0,112.0,1.6,14.4,189.0,189.63,148.47
2018,3,31,7,45,301.5,128.0,1.6,14.7,236.5,241.15,191.96
2018,3,31,8,0,351.0,144.0,1.6,15.0,284.0,298.37,239.5
2018,3,31,8,15,362.5,162.5,1.55,15.45,324.0,344.21,276.85
2018,3,31,8,30,374.0,181.0,1.5,15.9,364.0,390.77,313.58
2018,3,31,8,45,364.5,204.0,1.5,16.3,396.5,429.44,343.07
2018,3,31,9,0,355.0,227.0,1.5,16.7,429.0,466.4,370.33
2018,3,31,9,15,324.0,252.5,1.5,17.15,447.5,488.8,385.49
2018,3,31,9,30,293.0,278.0,1.5,17.6,466.0,507.53,397.5
2018,3,31,9,45,302.5,295.0,1.55,18.0,499.0,546.55,425.3
2018,3,31,10,0,312.0,312.0,1.6,18.4,532.0,585.34,452.31
2018,3,31,10,15,338.5,317.5,1.65,18.8,565.5,626.74,481.37
2018,3,31,10,30,365.0,323.0,1.7,19.2,599.0,668.48,510.24
2018,3,31,10,45,462.5,298.0,1.8,19.55,658.5,762.03,576.88
2018,3,31,11,0,560.0,273.0,1.9,19.9,718.0,842.44,632.9
2018,3,31,11,15,591.5,268.0,1.95,20.15,746.0,879.96,657.51
2018,3,31,11,30,623.0,263.0,2.0,20.4,774.0,920.27,684.08
2018,3,31,11,45,630.5,262.5,2.1,20.65,783.5,934.76,693.56
2018,3,31,12,0,638.0,262.0,2.2,20.9,793.0,946.21,701.34
2018,3,31,12,15,653.5,254.0,2.25,20.95,798.0,955.4,708.08
2018,3,31,12,30,669.0,246.0,2.3,21.0,803.0,961.22,712.69
2018,3,31,12,45,691.5,231.0,2.4,21.05,801.5,963.57,715.59
2018,3,31,13,0,714.0,216.0,2.5,21.1,800.0,961.94,715.67
2018,3,31,13,15,692.0,219.5,2.55,21.0,776.5,931.9,696.85
2018,3,31,13,30,670.0,223.0,2.6,20.9,753.0,899.33,676.29
2018,3,31,13,45,654.5,221.0,2.7,20.85,726.0,865.18,654.5
2018,3,31,14,0,639.0,219.0,2.8,20.8,699.0,828.92,630.91
2018,3,31,14,15,594.0,224.0,2.8,20.55,656.0,771.87,591.65
2018,3,31,14,30,549.0,229.0,2.8,20.3,613.0,710.61,548.92
2018,3,31,14,45,558.5,210.5,2.8,20.05,583.0,675.59,525.54
2018,3,31,15,0,568.0,192.0,2.8,19.8,553.0,637.88,499.5
2018,3,31,15,15,600.5,167.5,2.8,19.8,526.0,614.24,482.97
2018,3,31,15,30,633.0,143.0,2.8,19.8,499.0,579.5,457.6
2018,3,31,15,45,509.0,159.0,2.75,19.1,429.5,478.94,380.93
2018,3,31,16,0,385.0,175.0,2.7,18.4,360.0,395.83,316.11
2018,3,31,16,15,479.5,135.0,2.65,17.85,340.0,379.33,302.95
2018,3,31,16,30,574.0,95.0,2.6,17.3,320.0,355.84,281.77
2018,3,31,16,45,587.0,79.5,2.55,16.8,281.0,308.09,239.66
2018,3,31,17,0,600.0,64.0,2.5,16.3,242.0,257.87,193.84
2018,3,31,17,15,532.5,57.5,2.5,15.6,192.5,194.24,138.57
2018,3,31,17,30,465.0,51.0,2.5,14.9,143.0,138.6,90.97
2018,3,31,17,45,331.0,43.0,2.55,14.25,98.5,82.04,48.36
2018,3,31,18,0,197.0,35.0,2.6,13.6,54.0,41.22,20.86
2018,3,31,18,15,122.5,21.5,2.6,13.25,31.0,16.74,0.0
2018,3,31,18,30,48.0,8.0,2.6,12.9,8.0,6.83,0.0
2018,3,31,18,45,24.0,4.0,2.6,12.55,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.1,10.35,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.1,10.6,11.0,8.54,0.0
2018,4,1,6,15,173.0,25.0,2.2,11.1,41.5,19.54,0.0
2018,4,1,6,30,291.0,40.0,2.3,11.6,72.0,55.35,29.54
2018,4,1,6,45,389.5,50.5,2.4,12.1,118.0,101.95,63.06
2018,4,1,7,0,488.0,61.0,2.5,12.6,164.0,159.57,109.39
2018,4,1,7,15,553.0,68.5,2.45,13.05,215.5,218.04,160.41
2018,4,1,7,30,618.0,76.0,2.4,13.5,267.0,284.1,218.4
2018,4,1,7,45,661.0,81.5,2.35,13.9,319.5,346.9,273.58
2018,4,1,8,0,704.0,87.0,2.3,14.3,372.0,413.73,330.5
2018,4,1,8,15,735.5,91.0,2.25,14.8,422.5,476.84,382.58
2018,4,1,8,30,767.0,95.0,2.2,15.3,473.0,541.08,433.6
2018,4,1,8,45,789.5,98.5,2.15,15.8,520.5,601.27,479.64
2018,4,1,9,0,812.0,102.0,2.1,16.3,568.0,661.57,524.08
2018,4,1,9,15,832.0,103.5,2.15,16.7,612.0,717.77,564.87
2018,4,1,9,30,852.0,105.0,2.2,17.1,656.0,773.11,602.73
2018,4,1,9,45,871.0,103.5,2.2,17.5,694.5,815.87,630.17
2018,4,1,10,0,890.0,102.0,2.2,17.9,733.0,863.67,660.8
2018,4,1,10,15,899.0,103.5,2.25,18.15,764.0,903.98,686.65
2018,4,1,10,30,908.0,105.0,2.3,18.4,795.0,941.43,710.42
2018,4,1,10,45,915.0,106.0,2.4,18.7,819.0,973.43,730.8
2018,4,1,11,0,922.0,107.0,2.5,19.0,843.0,1002.06,748.94
2018,4,1,11,15,926.0,108.0,2.6,19.15,859.0,1024.26,763.3
2018,4,1,11,30,930.0,109.0,2.7,19.3,875.0,1042.68,775.31
2018,4,1,11,45,932.0,109.0,2.75,19.45,882.5,1054.2,782.41
2018,4,1,12,0,934.0,109.0,2.8,19.6,890.0,1061.73,787.09
2018,4,1,12,15,934.0,108.5,2.95,19.65,889.5,1062.7,788.94
2018,4,1,12,30,934.0,108.0,3.1,19.7,889.0,1059.63,788.27
2018,4,1,12,45,932.5,107.5,3.2,19.7,880.5,1051.03,783.75
2018,4,1,13,0,931.0,107.0,3.3,19.7,872.0,1038.46,776.72
2018,4,1,13,15,927.0,106.5,3.4,19.65,855.5,1019.55,765.68
2018,4,1,13,30,923.0,106.0,3.5,19.6,839.0,996.89,752.15
2018,4,1,13,45,917.5,104.5,3.6,19.55,815.0,968.16,734.46
2018,4,1,14,0,912.0,103.0,3.7,19.5,791.0,936.03,714.33
2018,4,1,14,15,903.0,101.0,3.8,19.3,759.0,897.09,689.69
2018,4,1,14,30,894.0,99.0,3.9,19.1,727.0,855.34,662.78
2018,4,1,14,45,881.5,98.0,4.0,18.95,689.5,809.29,632.26
2018,4,1,15,0,869.0,97.0,4.1,18.8,652.0,761.15,599.77
2018,4,1,15,15,816.5,104.5,4.1,18.8,598.0,697.57,553.46
2018,4,1,15,30,764.0,112.0,4.1,18.8,544.0,629.59,501.66
2018,4,1,15,45,739.0,107.0,4.3,18.15,495.5,569.73,456.83
2018,4,1,16,0,714.0,102.0,4.5,17.5,447.0,508.73,409.51
2018,4,1,16,15,716.5,90.5,4.5,16.95,405.0,455.59,365.93
2018,4,1,16,30,719.0,79.0,4.5,16.4,363.0,400.7,319.02
2018,4,1,16,45,671.0,74.5,4.5,15.9,310.0,332.6,260.15
2018,4,1,17,0,623.0,70.0,4.5,15.4,257.0,269.17,203.92
2018,4,1,17,15,554.5,64.0,4.45,14.85,206.0,204.31,146.88
2018,4,1,17,30,486.0,58.0,4.4,14.3,155.0,147.48,97.85
2018,4,1,17,45,379.5,48.0,4.4,13.75,110.0,91.1,54.06
2018,4,1,18,0,273.0,38.0,4.4,13.2,65.0,46.82,23.69
2018,4,1,18,15,159.5,23.5,4.4,12.95,37.0,18.33,0.0
2018,4,1,18,30,46.0,9.0,4.4,12.7,9.0,7.68,0.0
2018,4,1,18,45,23.0,4.5,4.4,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,5,45,19.5,5.0,3.55,10.95,5.5,0.0,0.0
2018,4,2,6,0,39.0,10.0,3.6,11.2,11.0,8.54,0.0
2018,4,2,6,15,131.5,26.5,3.75,11.55,40.0,20.65,3.36
2018,4,2,6,30,224.0,43.0,3.9,11.9,69.0,53.31,30.37
2018,4,2,6,45,326.0,56.5,4.05,12.25,115.5,96.63,61.54
2018,4,2,7,0,428.0,70.0,4.2,12.6,162.0,153.11,106.76
2018,4,2,7,15,500.0,77.0,4.2,13.0,213.0,211.92,157.68
2018,4,2,7,30,572.0,84.0,4.2,13.4,264.0,276.62,214.46
2018,4,2,7,45,536.5,102.0,4.25,13.75,294.5,318.16,253.82
2018,4,2,8,0,501.0,120.0,4.3,14.1,325.0,349.92,283.39
2018,4,2,8,15,420.0,156.5,4.2,14.55,343.5,375.82,306.02
2018,4,2,8,30,339.0,193.0,4.1,15.0,362.0,381.96,311.04
2018,4,2,8,45,398.0,198.5,4.0,15.4,415.5,454.52,368.87
2018,4,2,9,0,457.0,204.0,3.9,15.8,469.0,522.48,421.75
2018,4,2,9,15,611.5,167.0,3.75,16.15,549.0,627.27,503.12
2018,4,2,9,30,766.0,130.0,3.6,16.5,629.0,733.15,582.94
2018,4,2,9,45,828.0,113.0,3.45,16.8,679.5,798.33,627.31
2018,4,2,10,0,890.0,96.0,3.3,17.1,730.0,856.56,665.72
2018,4,2,10,15,898.5,97.0,3.2,17.35,760.0,895.79,690.45
2018,4,2,10,30,907.0,98.0,3.1,17.6,790.0,932.14,712.96
2018,4,2,10,45,913.5,98.5,2.95,17.9,813.5,963.0,730.9
2018,4,2,11,0,920.0,99.0,2.8,18.2,837.0,990.49,746.3
2018,4,2,11,15,923.0,100.0,2.75,18.4,852.5,1011.58,758.49
2018,4,2,11,30,926.0,101.0,2.7,18.6,868.0,1028.89,768.23
2018,4,2,11,45,927.0,101.5,2.65,18.8,875.0,1039.81,773.82
2018,4,2,12,0,928.0,102.0,2.6,19.0,882.0,1046.76,776.96
2018,4,2,12,15,927.5,102.5,2.6,19.1,881.5,1048.2,777.48
2018,4,2,12,30,927.0,103.0,2.6,19.2,881.0,1045.63,775.58
2018,4,2,12,45,924.5,103.0,2.6,19.3,872.5,1036.55,769.59
2018,4,2,13,0,922.0,103.0,2.6,19.4,864.0,1023.56,761.22
2018,4,2,13,15,916.5,103.0,2.65,19.4,847.0,1003.82,749.31
2018,4,2,13,30,911.0,103.0,2.7,19.4,830.0,980.43,735.05
2018,4,2,13,45,901.0,104.0,2.7,19.4,805.0,950.45,715.92
2018,4,2,14,0,891.0,105.0,2.7,19.4,780.0,917.34,694.66
2018,4,2,14,15,881.5,103.5,2.65,19.35,748.5,879.14,669.56
2018,4,2,14,30,872.0,102.0,2.6,19.3,717.0,838.24,642.46
2018,4,2,14,45,859.0,100.5,2.55,19.2,679.5,792.1,611.59
2018,4,2,15,0,846.0,99.0,2.5,19.1,642.0,750.17,583.43
2018,4,2,15,15,829.5,96.5,2.5,19.1,599.0,696.11,545.29
2018,4,2,15,30,813.0,94.0,2.5,19.1,556.0,640.98,504.49
2018,4,2,15,45,782.5,93.0,2.5,18.7,507.0,578.26,457.44
2018,4,2,16,0,752.0,92.0,2.5,18.3,458.0,516.53,409.6
2018,4,2,16,15,720.0,87.5,2.5,17.85,407.0,452.22,358.21
2018,4,2,16,30,688.0,83.0,2.5,17.4,356.0,389.49,306.27
2018,4,2,16,45,622.0,80.5,2.55,16.95,301.0,318.6,246.73
2018,4,2,17,0,556.0,78.0,2.6,16.5,246.0,254.52,191.66
2018,4,2,17,15,466.5,70.5,2.7,15.75,193.0,187.36,134.92
2018,4,2,17,30,377.0,63.0,2.8,15.0,140.0,128.55,86.32
2018,4,2,17,45,304.0,50.5,2.9,14.25,101.0,81.56,49.39
2018,4,2,18,0,231.0,38.0,3.0,13.5,62.0,43.92,23.0
2018,4,2,18,15,133.5,23.5,2.9,13.1,35.5,18.28,0.0
2018,4,2,18,30,36.0,9.0,2.8,12.7,9.0,7.68,0.0
2018,4,2,18,45,18.0,4.5,2.75,12.25,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,3,5,45,37.0,8.0,1.85,9.3,9.0,0.0,0.0
2018,4,3,6,0,74.0,16.0,1.8,9.6,18.0,13.66,0.0
2018,4,3,6,15,189.5,30.5,1.85,10.1,50.0,23.93,7.88
2018,4,3,6,30,305.0,45.0,1.9,10.6,82.0,60.44,33.87
2018,4,3,6,45,404.5,55.5,2.0,11.1,129.5,108.37,68.26
2018,4,3,7,0,504.0,66.0,2.1,11.6,177.0,167.22,115.67
2018,4,3,7,15,568.0,73.0,2.1,12.05,229.5,226.05,167.08
2018,4,3,7,30,632.0,80.0,2.1,12.5,282.0,292.27,225.25
2018,4,3,7,45,675.5,85.0,2.1,12.9,335.0,355.62,280.86
2018,4,3,8,0,719.0,90.0,2.1,13.3,388.0,422.99,338.21
2018,4,3,8,15,748.5,94.0,2.1,13.8,438.5,485.9,390.17
2018,4,3,8,30,778.0,98.0,2.1,14.3,489.0,549.65,440.92
2018,4,3,8,45,800.5,101.0,2.1,14.75,536.5,609.79,487.22
2018,4,3,9,0,823.0,104.0,2.1,15.2,584.0,670.0,531.97
