Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,30,906.0,123.0,2.4,17.9,908.0,1014.82,756.32
2018,4,13,11,45,905.5,124.0,2.35,18.1,913.5,1023.64,760.54
2018,4,13,12,0,905.0,125.0,2.3,18.3,919.0,1028.59,762.38
2018,4,13,12,15,889.5,133.0,2.3,18.45,912.5,1021.8,757.43
2018,4,13,12,30,874.0,141.0,2.3,18.6,906.0,1011.14,750.19
2018,4,13,12,45,887.5,131.5,2.35,18.75,901.5,1008.1,748.68
2018,4,13,13,0,901.0,122.0,2.4,18.9,897.0,1000.88,744.45
2018,4,13,13,15,838.0,151.0,2.4,19.0,860.5,968.09,723.02
2018,4,13,13,30,775.0,180.0,2.4,19.1,824.0,920.42,691.76
2018,4,13,13,45,767.0,177.0,2.45,19.15,799.0,897.29,677.61
2018,4,13,14,0,759.0,174.0,2.5,19.2,774.0,863.84,656.1
2018,4,13,14,15,754.5,167.5,2.5,19.15,744.0,827.18,632.14
2018,4,13,14,30,750.0,161.0,2.5,19.1,714.0,787.95,606.15
2018,4,13,14,45,724.5,160.0,2.5,19.05,672.0,735.84,569.55
2018,4,13,15,0,699.0,159.0,2.5,19.0,630.0,683.18,531.89
2018,4,13,15,15,692.0,149.0,2.5,19.0,590.0,634.05,496.22
2018,4,13,15,30,685.0,139.0,2.5,19.0,550.0,583.51,458.53
2018,4,13,15,45,709.5,123.0,2.5,18.65,518.5,543.99,428.76
2018,4,13,16,0,734.0,107.0,2.5,18.3,487.0,500.09,394.19
2018,4,13,16,15,688.0,104.0,2.5,17.9,431.5,431.93,339.55
2018,4,13,16,30,642.0,101.0,2.5,17.5,376.0,367.46,286.35
2018,4,13,16,45,617.5,90.5,2.5,17.1,327.0,307.54,235.06
2018,4,13,17,0,593.0,80.0,2.5,16.7,278.0,249.73,184.26
2018,4,13,17,15,533.5,71.5,2.55,16.05,226.0,188.4,131.7
2018,4,13,17,30,474.0,63.0,2.6,15.4,174.0,134.11,86.48
2018,4,13,17,45,400.5,54.5,2.6,14.75,132.0,85.89,50.55
2018,4,13,18,0,327.0,46.0,2.6,14.1,90.0,44.97,26.23
2018,4,13,18,15,213.0,32.0,2.6,13.7,56.0,24.82,12.95
2018,4,13,18,30,99.0,18.0,2.6,13.3,22.0,15.36,0.0
2018,4,13,18,45,49.5,9.0,2.55,12.85,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,1.95,9.55,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,1.9,10.0,4.0,0.0,0.0
2018,4,14,5,45,97.0,18.0,1.85,10.45,24.0,15.36,0.0
2018,4,14,6,0,178.0,31.0,1.8,10.9,44.0,24.04,9.02
2018,4,14,6,15,289.5,43.0,1.8,11.4,84.0,34.64,24.31
2018,4,14,6,30,401.0,55.0,1.8,11.9,124.0,77.53,45.67
2018,4,14,6,45,476.5,63.5,1.8,12.35,173.0,124.67,79.28
2018,4,14,7,0,552.0,72.0,1.8,12.8,222.0,181.31,125.46
2018,4,14,7,15,603.5,78.0,1.75,13.35,274.0,238.45,175.2
2018,4,14,7,30,655.0,84.0,1.7,13.9,326.0,301.24,229.88
2018,4,14,7,45,691.5,88.5,1.6,14.4,378.0,362.07,282.31
2018,4,14,8,0,728.0,93.0,1.5,14.9,430.0,425.96,335.45
2018,4,14,8,15,755.5,96.5,1.45,15.5,480.5,487.13,384.61
2018,4,14,8,30,783.0,100.0,1.4,16.1,531.0,549.16,432.45
2018,4,14,8,45,803.5,103.5,1.3,16.65,578.0,607.81,475.59
2018,4,14,9,0,824.0,107.0,1.2,17.2,625.0,666.28,516.73
2018,4,14,9,15,841.0,108.0,1.15,17.65,667.0,719.2,553.0
2018,4,14,9,30,858.0,109.0,1.1,18.1,709.0,770.9,586.4
2018,4,14,9,45,873.0,108.5,1.05,18.6,746.0,810.91,610.02
2018,4,14,10,0,888.0,108.0,1.0,19.1,783.0,855.26,636.13
2018,4,14,10,15,896.0,109.5,1.0,19.35,812.5,893.34,658.95
2018,4,14,10,30,904.0,111.0,1.0,19.6,842.0,928.49,679.7
2018,4,14,10,45,910.5,111.5,1.05,19.85,864.5,958.13,697.68
2018,4,14,11,0,917.0,112.0,1.1,20.1,887.0,984.41,713.54
2018,4,14,11,15,921.0,113.0,1.15,20.2,902.5,1005.28,726.47
2018,4,14,11,30,925.0,114.0,1.2,20.3,918.0,1022.42,737.19
2018,4,14,11,45,926.5,114.0,1.3,20.45,924.5,1032.29,744.25
2018,4,14,12,0,928.0,114.0,1.4,20.6,931.0,1038.24,749.03
2018,4,14,12,15,927.5,114.0,1.5,20.65,929.5,1038.28,750.48
2018,4,14,12,30,927.0,114.0,1.6,20.7,928.0,1034.35,749.57
2018,4,14,12,45,925.0,114.0,1.7,20.7,919.0,1025.03,745.45
2018,4,14,13,0,923.0,114.0,1.8,20.7,910.0,1011.82,738.91
2018,4,14,13,15,919.0,113.0,1.9,20.65,892.5,991.92,728.2
2018,4,14,13,30,915.0,112.0,2.0,20.6,875.0,968.36,715.07
2018,4,14,13,45,895.5,116.5,2.1,20.55,845.5,932.87,693.93
2018,4,14,14,0,876.0,121.0,2.2,20.5,816.0,894.79,670.82
2018,4,14,14,15,867.0,119.5,2.3,20.35,784.5,857.32,648.03
2018,4,14,14,30,858.0,118.0,2.4,20.2,753.0,824.92,628.35
2018,4,14,14,45,859.0,111.0,2.5,20.05,719.0,783.49,601.98
2018,4,14,15,0,860.0,104.0,2.6,19.9,685.0,739.04,572.79
2018,4,14,15,15,844.5,101.0,2.6,19.9,641.0,684.77,533.37
2018,4,14,15,30,829.0,98.0,2.6,19.9,597.0,629.37,492.12
2018,4,14,15,45,806.5,95.5,2.8,19.35,549.0,569.65,448.0
2018,4,14,16,0,784.0,93.0,3.0,18.8,501.0,510.13,402.12
2018,4,14,16,15,753.0,90.0,3.0,18.3,449.5,446.75,350.91
2018,4,14,16,30,722.0,87.0,3.0,17.8,398.0,384.52,298.9
2018,4,14,16,45,678.0,83.0,3.05,17.35,345.0,319.56,243.42
2018,4,14,17,0,634.0,79.0,3.1,16.9,292.0,258.78,190.32
2018,4,14,17,15,530.5,73.5,3.05,16.3,231.0,188.16,131.48
2018,4,14,17,30,427.0,68.0,3.0,15.7,170.0,130.05,85.11
2018,4,14,17,45,331.0,55.0,2.95,15.15,122.0,76.92,45.93
2018,4,14,18,0,235.0,42.0,2.9,14.6,74.0,38.77,22.89
2018,4,14,18,15,163.5,30.5,2.9,14.3,48.5,23.54,12.4
2018,4,14,18,30,92.0,19.0,2.9,14.0,23.0,16.22,0.0
2018,4,14,18,45,46.0,9.5,2.9,13.75,11.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,2.2,10.9,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,15,5,45,77.0,16.0,2.4,11.3,21.5,13.66,0.0
2018,4,15,6,0,147.0,30.0,2.5,11.5,41.0,23.18,10.03
2018,4,15,6,15,281.5,43.5,2.65,11.85,85.5,34.99,24.7
2018,4,15,6,30,416.0,57.0,2.8,12.2,130.0,80.29,47.45
2018,4,15,6,45,493.0,64.5,2.9,12.55,180.0,127.7,81.17
2018,4,15,7,0,570.0,72.0,3.0,12.9,230.0,184.77,127.86
2018,4,15,7,15,619.0,78.0,3.1,13.25,282.0,242.31,178.61
2018,4,15,7,30,668.0,84.0,3.2,13.6,334.0,305.17,234.31
2018,4,15,7,45,702.5,89.0,3.3,13.9,386.0,366.4,288.45
2018,4,15,8,0,737.0,94.0,3.4,14.2,438.0,430.45,343.57
2018,4,15,8,15,697.5,113.5,3.5,14.4,467.5,474.0,381.28
2018,4,15,8,30,658.0,133.0,3.6,14.6,497.0,511.57,412.62
2018,4,15,8,45,442.5,198.0,3.7,14.85,452.0,473.22,381.94
2018,4,15,9,0,227.0,263.0,3.8,15.1,407.0,406.48,327.04
2018,4,15,9,15,229.5,285.0,3.9,15.25,438.5,430.94,346.18
2018,4,15,9,30,232.0,307.0,4.0,15.4,470.0,465.51,372.41
2018,4,15,9,45,264.5,322.0,4.05,15.55,517.0,529.82,421.43
2018,4,15,10,0,297.0,337.0,4.1,15.7,564.0,583.39,461.63
2018,4,15,10,15,497.0,271.5,4.15,15.75,668.0,718.22,566.21
2018,4,15,10,30,697.0,206.0,4.2,15.8,772.0,854.67,668.64
2018,4,15,10,45,777.5,173.5,4.3,15.85,820.5,907.89,705.4
2018,4,15,11,0,858.0,141.0,4.4,15.9,869.0,968.4,747.62
2018,4,15,11,15,819.5,163.0,4.45,15.9,867.5,969.5,747.82
2018,4,15,11,30,781.0,185.0,4.5,15.9,866.0,965.13,744.77
2018,4,15,11,45,756.5,198.0,4.55,15.85,862.0,970.82,749.08
2018,4,15,12,0,732.0,211.0,4.6,15.8,858.0,964.04,744.71
2018,4,15,12,15,643.0,249.5,4.7,15.7,817.0,915.18,710.41
2018,4,15,12,30,554.0,288.0,4.8,15.6,776.0,858.56,668.99
2018,4,15,12,45,331.0,340.5,4.85,15.5,631.0,671.8,528.24
2018,4,15,13,0,108.0,393.0,4.9,15.4,486.0,488.95,384.94
2018,4,15,13,15,98.5,379.5,5.0,15.2,463.0,446.61,353.71
2018,4,15,13,30,89.0,366.0,5.1,15.0,440.0,421.92,335.17
2018,4,15,13,45,124.5,372.5,5.15,14.75,473.0,473.33,376.67
2018,4,15,14,0,160.0,379.0,5.2,14.5,506.0,505.56,403.11
2018,4,15,14,15,109.5,336.0,5.25,14.3,421.5,414.48,331.98
2018,4,15,14,30,59.0,293.0,5.3,14.1,337.0,313.63,252.01
2018,4,15,14,45,31.0,229.0,5.35,13.9,252.0,228.78,183.92
2018,4,15,15,0,3.0,165.0,5.4,13.7,167.0,141.52,112.41
2018,4,15,15,15,62.0,182.5,5.4,13.7,220.0,202.85,164.64
2018,4,15,15,30,121.0,200.0,5.4,13.7,273.0,261.15,213.35
2018,4,15,15,45,117.5,206.0,5.35,13.35,272.5,257.17,210.13
2018,4,15,16,0,114.0,212.0,5.3,13.0,272.0,252.99,206.78
2018,4,15,16,15,140.5,188.0,5.2,12.75,254.0,235.16,192.04
2018,4,15,16,30,167.0,164.0,5.1,12.5,236.0,214.33,174.04
2018,4,15,16,45,249.0,140.5,5.05,12.25,232.5,214.17,171.29
2018,4,15,17,0,331.0,117.0,5.0,12.0,229.0,202.76,157.18
2018,4,15,17,15,301.5,100.0,4.85,11.7,188.5,157.21,117.1
2018,4,15,17,30,272.0,83.0,4.7,11.4,148.0,115.31,81.13
2018,4,15,17,45,219.5,66.5,4.5,11.05,110.5,74.66,49.42
2018,4,15,18,0,167.0,50.0,4.3,10.7,73.0,42.9,28.06
2018,4,15,18,15,102.0,33.0,4.15,10.55,45.5,25.63,14.68
2018,4,15,18,30,37.0,16.0,4.0,10.4,18.0,13.66,0.0
2018,4,15,18,45,18.5,8.0,3.9,10.2,9.0,6.83,0.0
2018,4,15,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,2.25,9.2,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,2.3,9.4,1.0,0.0,0.0
2018,4,16,5,45,14.5,9.5,2.3,9.6,10.5,8.11,0.0
2018,4,16,6,0,29.0,18.0,2.3,9.8,20.0,14.97,5.29
2018,4,16,6,15,29.0,20.5,2.45,9.9,24.0,17.41,9.64
2018,4,16,6,30,29.0,23.0,2.6,10.0,28.0,21.9,12.16
2018,4,16,6,45,14.5,23.5,2.7,10.15,26.0,21.87,12.72
2018,4,16,7,0,0.0,24.0,2.8,10.3,24.0,19.77,11.62
2018,4,16,7,15,0.0,38.5,2.9,10.3,38.5,31.79,22.11
2018,4,16,7,30,0.0,53.0,3.0,10.3,53.0,43.86,32.52
2018,4,16,7,45,25.0,109.0,3.1,10.35,121.0,103.14,82.99
2018,4,16,8,0,50.0,165.0,3.2,10.4,189.0,165.56,135.46
2018,4,16,8,15,92.5,199.5,3.25,10.4,249.0,221.48,181.94
2018,4,16,8,30,135.0,234.0,3.3,10.4,309.0,290.68,238.83
2018,4,16,8,45,175.5,230.0,3.35,10.45,336.5,320.31,263.28
2018,4,16,9,0,216.0,226.0,3.4,10.5,364.0,363.22,298.41
2018,4,16,9,15,145.5,242.5,3.45,10.5,338.0,330.59,270.7
2018,4,16,9,30,75.0,259.0,3.5,10.5,312.0,289.28,235.61
2018,4,16,9,45,64.5,288.5,3.55,10.55,335.5,312.62,253.69
2018,4,16,10,0,54.0,318.0,3.6,10.6,359.0,335.3,270.86
2018,4,16,10,15,54.0,303.5,3.6,10.65,346.0,323.65,261.25
2018,4,16,10,30,54.0,289.0,3.6,10.7,333.0,311.79,251.64
2018,4,16,10,45,51.5,286.0,3.65,10.75,329.0,308.46,248.73
2018,4,16,11,0,49.0,283.0,3.7,10.8,325.0,304.77,245.53
2018,4,16,11,15,48.0,273.0,3.7,10.85,314.5,295.41,237.92
2018,4,16,11,30,47.0,263.0,3.7,10.9,304.0,285.77,230.14
2018,4,16,11,45,154.5,294.5,3.75,10.95,431.0,438.3,353.96
2018,4,16,12,0,262.0,326.0,3.8,11.0,558.0,592.87,474.41
2018,4,16,12,15,370.5,339.0,3.8,11.0,666.5,729.74,577.86
2018,4,16,12,30,479.0,352.0,3.8,11.0,775.0,846.22,663.82
2018,4,16,12,45,506.5,337.0,3.8,11.0,780.0,853.63,669.32
2018,4,16,13,0,534.0,322.0,3.8,11.0,785.0,857.86,673.39
2018,4,16,13,15,442.0,337.0,3.85,11.05,715.5,775.36,611.83
2018,4,16,13,30,350.0,352.0,3.9,11.1,646.0,679.47,539.99
2018,4,16,13,45,326.5,349.0,3.95,11.1,617.0,645.13,514.82
2018,4,16,14,0,303.0,346.0,4.0,11.1,588.0,610.56,488.88
2018,4,16,14,15,533.0,251.0,4.05,11.15,656.0,712.05,571.95
2018,4,16,14,30,763.0,156.0,4.1,11.2,724.0,786.65,632.36
2018,4,16,14,45,784.0,139.5,4.2,11.2,697.5,750.75,606.39
2018,4,16,15,0,805.0,123.0,4.3,11.2,671.0,714.5,580.09
2018,4,16,15,15,795.5,116.0,4.3,11.2,629.0,662.72,540.16
2018,4,16,15,30,786.0,109.0,4.3,11.2,587.0,609.42,498.11
2018,4,16,15,45,780.0,102.0,4.3,11.15,544.5,556.86,455.53
2018,4,16,16,0,774.0,95.0,4.3,11.1,502.0,502.93,410.47
2018,4,16,16,15,663.0,106.5,4.25,11.0,430.5,417.26,338.86
2018,4,16,16,30,552.0,118.0,4.2,10.9,359.0,341.99,275.06
2018,4,16,16,45,544.0,102.0,4.1,10.8,314.0,288.26,226.88
2018,4,16,17,0,536.0,86.0,4.0,10.7,269.0,234.77,177.85
2018,4,16,17,15,553.0,71.5,3.85,10.45,232.5,188.45,133.72
2018,4,16,17,30,570.0,57.0,3.7,10.2,196.0,139.59,88.68
2018,4,16,17,45,467.5,51.0,3.5,9.95,146.5,85.51,49.12
2018,4,16,18,0,365.0,45.0,3.3,9.7,97.0,44.48,27.15
2018,4,16,18,15,244.0,32.5,3.25,9.5,61.0,25.25,14.8
2018,4,16,18,30,123.0,20.0,3.2,9.3,25.0,15.59,0.0
2018,4,16,18,45,61.5,10.0,3.1,9.1,12.5,8.54,0.0
2018,4,16,19,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,1.8,6.65,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,1.8,7.0,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.5,1.8,7.35,30.5,17.5,0.0
2018,4,17,6,0,244.0,34.0,1.8,7.7,55.0,26.42,14.75
2018,4,17,6,15,353.0,44.5,1.8,8.05,98.0,38.44,28.4
2018,4,17,6,30,462.0,55.0,1.8,8.4,141.0,81.71,47.79
2018,4,17,6,45,520.5,64.0,1.8,8.8,189.5,130.78,83.72
2018,4,17,7,0,579.0,73.0,1.8,9.2,238.0,187.09,130.93
2018,4,17,7,15,627.0,80.0,1.8,9.7,291.5,245.72,182.77
2018,4,17,7,30,675.0,87.0,1.8,10.2,345.0,309.55,239.19
2018,4,17,7,45,715.5,91.0,1.8,10.65,399.5,372.46,294.19
2018,4,17,8,0,756.0,95.0,1.8,11.1,454.0,438.81,350.43
2018,4,17,8,15,780.0,98.0,1.75,11.55,503.5,499.18,400.09
2018,4,17,8,30,804.0,101.0,1.7,12.0,553.0,559.82,448.08
2018,4,17,8,45,822.0,104.5,1.65,12.4,599.5,617.74,492.25
2018,4,17,9,0,840.0,108.0,1.6,12.8,646.0,675.16,534.42
2018,4,17,9,15,855.5,109.5,1.5,13.15,688.0,727.97,571.47
2018,4,17,9,30,871.0,111.0,1.4,13.5,730.0,773.12,601.04
2018,4,17,9,45,883.5,112.5,1.3,13.85,767.0,819.68,629.82
2018,4,17,10,0,896.0,114.0,1.2,14.2,804.0,864.04,656.28
2018,4,17,10,15,903.5,115.0,1.05,14.5,833.0,901.17,676.52
2018,4,17,10,30,911.0,116.0,0.9,14.8,862.0,935.3,694.14
2018,4,17,10,45,915.5,118.0,0.8,15.05,884.0,964.5,709.12
2018,4,17,11,0,920.0,120.0,0.7,15.3,906.0,990.22,721.61
2018,4,17,11,15,923.5,121.0,0.65,15.5,921.0,1010.4,731.7
2018,4,17,11,30,927.0,122.0,0.6,15.7,936.0,1026.82,739.49
2018,4,17,11,45,928.5,121.5,0.55,15.9,942.0,1036.0,742.86
2018,4,17,12,0,930.0,121.0,0.5,16.1,948.0,1041.25,744.01
2018,4,17,12,15,928.5,122.0,0.5,16.25,946.5,1041.11,743.4
2018,4,17,12,30,927.0,123.0,0.5,16.4,945.0,1037.03,740.59
2018,4,17,12,45,923.0,124.0,0.55,16.5,935.0,1026.61,735.44
2018,4,17,13,0,919.0,125.0,0.6,16.6,925.0,1012.38,728.08
2018,4,17,13,15,914.5,124.5,0.7,16.65,907.5,992.48,718.53
2018,4,17,13,30,910.0,124.0,0.8,16.7,890.0,968.98,706.62
2018,4,17,13,45,902.5,123.0,0.9,16.7,864.5,938.82,690.37
2018,4,17,14,0,895.0,122.0,1.0,16.7,839.0,905.49,671.79
2018,4,17,14,15,867.5,127.5,1.2,16.65,800.0,867.64,651.44
2018,4,17,14,30,840.0,133.0,1.4,16.6,761.0,819.02,622.84
2018,4,17,14,45,771.0,147.5,1.55,16.5,701.5,746.48,575.26
2018,4,17,15,0,702.0,162.0,1.7,16.4,642.0,679.96,528.93
2018,4,17,15,15,689.0,151.5,1.7,16.4,598.0,626.36,490.33
2018,4,17,15,30,676.0,141.0,1.7,16.4,554.0,571.94,449.93
2018,4,17,15,45,708.0,123.5,2.05,16.05,525.5,535.64,424.17
2018,4,17,16,0,740.0,106.0,2.4,15.7,497.0,494.19,392.27
2018,4,17,16,15,729.5,99.0,2.5,15.4,452.5,438.51,346.61
2018,4,17,16,30,719.0,92.0,2.6,15.1,408.0,382.54,298.96
2018,4,17,16,45,676.5,87.0,2.7,14.8,354.5,317.61,243.07
2018,4,17,17,0,634.0,82.0,2.8,14.5,301.0,256.72,189.52
2018,4,17,17,15,576.0,75.0,2.85,13.9,248.5,195.11,136.21
2018,4,17,17,30,518.0,68.0,2.9,13.3,196.0,140.26,90.42
2018,4,17,17,45,430.0,59.5,2.9,12.7,148.5,88.66,52.91
2018,4,17,18,0,342.0,51.0,2.9,12.1,101.0,45.9,28.86
2018,4,17,18,15,227.5,36.5,2.9,11.75,64.0,28.22,17.33
2018,4,17,18,30,113.0,22.0,2.9,11.4,27.0,17.11,0.0
2018,4,17,18,45,56.5,11.0,2.85,11.05,13.5,9.39,0.0
2018,4,17,19,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.7,8.95,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.7,9.1,2.0,1.71,0.0
2018,4,18,5,45,0.0,7.0,1.65,9.3,7.0,5.97,0.0
2018,4,18,6,0,0.0,12.0,1.6,9.5,12.0,9.87,2.19
2018,4,18,6,15,0.0,19.0,1.6,9.75,19.0,15.64,8.2
2018,4,18,6,30,0.0,26.0,1.6,10.0,26.0,21.43,12.88
2018,4,18,6,45,0.0,37.0,1.55,10.25,37.0,30.55,20.96
2018,4,18,7,0,0.0,48.0,1.5,10.5,48.0,39.69,28.97
2018,4,18,7,15,3.5,74.5,1.5,10.7,76.0,62.67,48.68
2018,4,18,7,30,7.0,101.0,1.5,10.9,104.0,86.21,68.63
2018,4,18,7,45,12.0,131.0,1.55,11.1,136.5,114.02,91.91
2018,4,18,8,0,17.0,161.0,1.6,11.3,169.0,142.77,115.66
2018,4,18,8,15,14.5,169.5,1.6,11.55,177.0,150.0,121.22
2018,4,18,8,30,12.0,178.0,1.6,11.8,185.0,156.91,126.47
2018,4,18,8,45,27.5,210.0,1.6,12.05,227.5,202.0,163.1
2018,4,18,9,0,43.0,242.0,1.6,12.3,270.0,243.66,196.28
2018,4,18,9,15,97.0,288.0,1.6,12.55,356.0,327.45,262.97
2018,4,18,9,30,151.0,334.0,1.6,12.8,442.0,428.56,340.86
2018,4,18,9,45,132.5,348.0,1.6,13.0,446.0,435.27,344.13
2018,4,18,10,0,114.0,362.0,1.6,13.2,450.0,440.14,346.52
2018,4,18,10,15,115.5,378.5,1.65,13.4,470.5,462.89,363.04
2018,4,18,10,30,117.0,395.0,1.7,13.6,491.0,485.31,379.08
2018,4,18,10,45,116.0,402.5,1.75,13.75,500.0,496.16,386.56
2018,4,18,11,0,115.0,410.0,1.8,13.9,509.0,506.38,393.65
2018,4,18,11,15,90.0,407.0,1.9,14.05,485.0,465.47,362.49
2018,4,18,11,30,65.0,404.0,2.0,14.2,461.0,440.0,342.77
2018,4,18,11,45,54.0,392.0,2.1,14.4,439.5,418.22,326.11
2018,4,18,12,0,43.0,380.0,2.2,14.6,418.0,395.96,308.99
2018,4,18,12,15,43.0,378.0,2.3,14.7,416.0,394.0,307.7
2018,4,18,12,30,43.0,376.0,2.4,14.8,414.0,391.72,306.1
2018,4,18,12,45,95.0,398.5,2.45,14.95,481.5,463.55,362.11
2018,4,18,13,0,147.0,421.0,2.5,15.1,549.0,551.12,428.17
2018,4,18,13,15,157.5,409.5,2.55,15.15,544.5,546.01,424.61
2018,4,18,13,30,168.0,398.0,2.6,15.2,540.0,539.74,420.78
2018,4,18,13,45,167.5,388.5,2.65,15.2,526.5,524.4,409.97
2018,4,18,14,0,167.0,379.0,2.7,15.2,513.0,508.34,398.61
2018,4,18,14,15,307.5,317.0,2.7,15.15,552.0,571.15,450.08
2018,4,18,14,30,448.0,255.0,2.7,15.1,591.0,623.04,491.94
2018,4,18,14,45,627.0,190.0,2.7,15.0,634.5,680.92,538.09
2018,4,18,15,0,806.0,125.0,2.7,14.9,678.0,712.86,564.21
2018,4,18,15,15,842.0,106.5,2.7,14.9,652.0,679.88,539.55
2018,4,18,15,30,878.0,88.0,2.7,14.9,626.0,637.51,507.51
2018,4,18,15,45,861.0,84.5,2.65,14.55,577.5,578.53,461.58
2018,4,18,16,0,844.0,81.0,2.6,14.2,529.0,520.75,415.08
2018,4,18,16,15,819.5,78.0,2.55,13.95,477.5,457.53,362.59
2018,4,18,16,30,795.0,75.0,2.5,13.7,426.0,395.34,309.19
2018,4,18,16,45,759.0,71.0,2.45,13.4,372.0,329.68,251.71
2018,4,18,17,0,723.0,67.0,2.4,13.1,318.0,267.13,195.75
2018,4,18,17,15,640.5,65.0,2.3,12.55,260.0,198.26,136.6
2018,4,18,17,30,558.0,63.0,2.2,12.0,202.0,140.49,89.18
2018,4,18,17,45,426.5,55.5,2.05,11.4,147.0,83.83,49.41
2018,4,18,18,0,295.0,48.0,1.9,10.8,92.0,42.0,26.74
2018,4,18,18,15,194.5,33.5,1.95,10.4,58.0,25.84,15.76
2018,4,18,18,30,94.0,19.0,2.0,10.0,24.0,14.76,0.0
2018,4,18,18,45,47.0,9.5,2.0,9.65,12.0,8.11,0.0
2018,4,18,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.0,7.75,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.0,8.3,8.0,6.83,0.0
2018,4,19,5,45,184.5,21.0,2.05,8.9,35.5,17.84,0.0
2018,4,19,6,0,311.0,34.0,2.1,9.5,63.0,28.44,17.48
2018,4,19,6,15,414.0,43.0,2.2,10.05,107.5,37.44,27.46
2018,4,19,6,30,517.0,52.0,2.3,10.6,152.0,82.91,46.48
2018,4,19,6,45,571.0,59.5,2.4,11.15,201.0,133.44,83.09
2018,4,19,7,0,625.0,67.0,2.5,11.7,250.0,190.5,130.88
2018,4,19,7,15,677.0,70.5,2.55,12.2,304.5,249.55,182.98
2018,4,19,7,30,729.0,74.0,2.6,12.7,359.0,315.47,241.25
2018,4,19,7,45,758.5,79.0,2.65,13.2,411.5,377.63,296.13
2018,4,19,8,0,788.0,84.0,2.7,13.7,464.0,441.89,351.13
2018,4,19,8,15,811.0,87.0,2.7,14.1,514.5,502.66,401.71
2018,4,19,8,30,834.0,90.0,2.7,14.5,565.0,564.05,451.01
2018,4,19,8,45,850.5,93.5,2.75,14.9,611.5,622.27,496.41
2018,4,19,9,0,867.0,97.0,2.8,15.3,658.0,675.7,536.95
2018,4,19,9,15,881.0,98.0,2.75,15.6,699.5,727.1,574.54
2018,4,19,9,30,895.0,99.0,2.7,15.9,741.0,776.91,608.56
2018,4,19,9,45,906.5,99.5,2.7,16.2,777.0,822.37,638.66
2018,4,19,10,0,918.0,100.0,2.7,16.5,813.0,865.49,666.72
2018,4,19,10,15,925.5,101.5,2.7,16.7,842.5,903.61,691.26
2018,4,19,10,30,933.0,103.0,2.7,16.9,872.0,938.67,713.53
2018,4,19,10,45,939.0,103.5,2.75,17.1,894.5,968.1,732.29
2018,4,19,11,0,945.0,104.0,2.8,17.3,917.0,994.03,748.71
2018,4,19,11,15,948.0,104.5,2.85,17.4,931.5,1013.49,761.14
2018,4,19,11,30,951.0,105.0,2.9,17.5,946.0,1029.1,771.13
2018,4,19,11,45,953.0,105.0,3.0,17.65,952.5,1039.31,777.98
2018,4,19,12,0,955.0,105.0,3.1,17.8,959.0,1045.52,782.34
2018,4,19,12,15,952.5,106.0,3.15,17.85,956.5,1044.32,781.78
2018,4,19,12,30,950.0,107.0,3.2,17.9,954.0,1039.1,778.72
2018,4,19,12,45,942.5,109.5,3.3,17.95,942.5,1026.59,771.36
2018,4,19,13,0,935.0,112.0,3.4,18.0,931.0,1010.26,761.53
2018,4,19,13,15,931.0,110.5,3.4,18.0,912.5,989.52,748.16
2018,4,19,13,30,927.0,109.0,3.4,18.0,894.0,965.11,732.37
2018,4,19,13,45,922.0,107.5,3.4,18.0,869.5,936.26,713.56
2018,4,19,14,0,917.0,106.0,3.4,18.0,845.0,904.05,692.4
2018,4,19,14,15,908.5,105.0,3.4,17.9,813.0,866.24,667.49
2018,4,19,14,30,900.0,104.0,3.4,17.8,781.0,825.64,640.44
2018,4,19,14,45,888.5,102.0,3.4,17.75,742.5,779.23,608.84
2018,4,19,15,0,877.0,100.0,3.4,17.7,704.0,730.74,574.95
2018,4,19,15,15,862.0,97.5,3.4,17.7,660.0,677.61,535.31
2018,4,19,15,30,847.0,95.0,3.4,17.7,616.0,626.65,496.17
2018,4,19,15,45,824.0,93.0,3.35,17.4,567.0,566.62,449.46
2018,4,19,16,0,801.0,91.0,3.3,17.1,518.0,506.82,401.5
2018,4,19,16,15,771.0,88.0,3.3,16.8,466.0,443.47,349.36
2018,4,19,16,30,741.0,85.0,3.3,16.5,414.0,381.85,296.97
2018,4,19,16,45,700.0,81.0,3.25,16.15,361.0,316.41,240.36
2018,4,19,17,0,659.0,77.0,3.2,15.8,308.0,255.8,186.85
2018,4,19,17,15,602.5,71.5,3.15,15.15,256.0,194.72,134.01
2018,4,19,17,30,546.0,66.0,3.1,14.5,204.0,140.1,88.67
2018,4,19,17,45,459.0,57.5,3.05,13.8,155.0,87.2,50.76
2018,4,19,18,0,372.0,49.0,3.0,13.1,106.0,45.46,29.07
2018,4,19,18,15,253.0,36.0,2.9,12.7,68.0,27.89,17.46
2018,4,19,18,30,134.0,23.0,2.8,12.3,30.0,17.89,0.0
2018,4,19,18,45,67.0,11.5,2.7,11.9,15.0,9.82,0.0
2018,4,19,19,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,20,5,15,19.0,4.0,1.6,9.7,4.0,0.0,0.0
2018,4,20,5,30,38.0,8.0,1.5,10.2,8.0,6.83,0.0
2018,4,20,5,45,151.5,22.0,1.4,10.7,35.0,17.16,0.0
2018,4,20,6,0,265.0,36.0,1.3,11.2,62.0,27.94,17.38
2018,4,20,6,15,372.5,46.0,1.25,11.7,106.5,39.61,29.26
2018,4,20,6,30,480.0,56.0,1.2,12.2,151.0,83.54,48.1
2018,4,20,6,45,547.0,62.5,1.15,12.75,201.5,132.6,82.81
2018,4,20,7,0,614.0,69.0,1.1,13.3,252.0,189.83,129.44
2018,4,20,7,15,659.0,74.0,1.15,13.9,304.5,247.7,179.77
2018,4,20,7,30,704.0,79.0,1.2,14.5,357.0,310.25,234.12
2018,4,20,7,45,735.5,83.0,1.2,15.1,408.5,372.09,287.07
2018,4,20,8,0,767.0,87.0,1.2,15.7,460.0,434.89,339.05
2018,4,20,8,15,789.5,90.0,1.2,16.25,509.0,494.16,386.61
2018,4,20,8,30,812.0,93.0,1.2,16.8,558.0,554.04,432.78
2018,4,20,8,45,829.0,96.0,1.25,17.3,604.0,610.85,475.42
2018,4,20,9,0,846.0,99.0,1.3,17.8,650.0,667.03,516.2
2018,4,20,9,15,862.0,99.5,1.35,18.15,691.5,714.18,549.89
2018,4,20,9,30,878.0,100.0,1.4,18.5,733.0,764.06,583.45
2018,4,20,9,45,892.5,99.5,1.5,18.9,769.5,810.11,613.57
2018,4,20,10,0,907.0,99.0,1.6,19.3,806.0,854.07,641.98
2018,4,20,10,15,914.0,100.5,1.65,19.6,835.0,891.3,665.31
2018,4,20,10,30,921.0,102.0,1.7,19.9,864.0,925.48,686.52
2018,4,20,10,45,925.0,103.0,1.8,20.2,885.0,953.21,704.03
2018,4,20,11,0,929.0,104.0,1.9,20.5,906.0,977.4,719.3
2018,4,20,11,15,931.0,104.0,2.0,20.65,919.0,995.05,730.8
2018,4,20,11,30,933.0,104.0,2.1,20.8,932.0,1008.9,739.97
2018,4,20,11,45,933.5,105.0,2.15,20.9,938.0,1018.44,746.05
2018,4,20,12,0,934.0,106.0,2.2,21.0,944.0,1024.05,749.74
2018,4,20,12,15,933.5,106.5,2.3,21.05,942.5,1024.23,750.8
2018,4,20,12,30,933.0,107.0,2.4,21.1,941.0,1020.47,749.45
2018,4,20,12,45,931.0,106.0,2.5,21.1,931.0,1009.83,743.87
2018,4,20,13,0,929.0,105.0,2.6,21.1,921.0,995.32,735.84
2018,4,20,13,15,925.0,104.5,2.7,21.0,903.5,975.66,724.72
2018,4,20,13,30,921.0,104.0,2.8,20.9,886.0,952.36,711.15
2018,4,20,13,45,900.0,110.5,2.9,20.8,856.5,917.51,689.68
2018,4,20,14,0,879.0,117.0,3.0,20.7,827.0,880.11,666.3
2018,4,20,14,15,856.5,120.5,3.1,20.5,790.5,836.35,638.43
2018,4,20,14,30,834.0,124.0,3.2,20.3,754.0,798.5,614.31
2018,4,20,14,45,811.5,125.5,3.3,20.05,713.0,749.04,581.48
2018,4,20,15,0,789.0,127.0,3.4,19.8,672.0,698.53,545.64
2018,4,20,15,15,777.5,121.5,3.4,19.8,630.5,647.8,508.06
2018,4,20,15,30,766.0,116.0,3.4,19.8,589.0,595.8,468.55
2018,4,20,15,45,752.0,110.0,3.45,19.1,544.0,540.92,427.0
2018,4,20,16,0,738.0,104.0,3.5,18.4,499.0,485.35,383.35
2018,4,20,16,15,724.5,96.0,3.5,17.9,452.5,427.69,336.06
2018,4,20,16,30,711.0,88.0,3.5,17.4,406.0,370.13,287.15
2018,4,20,16,45,697.0,79.5,3.5,16.9,359.0,312.3,236.43
2018,4,20,17,0,683.0,71.0,3.5,16.4,312.0,255.15,185.09
2018,4,20,17,15,632.0,65.5,3.4,15.75,260.0,194.0,131.86
2018,4,20,17,30,581.0,60.0,3.3,15.1,208.0,138.58,85.68
2018,4,20,17,45,504.0,52.5,3.2,14.45,159.5,85.37,47.63
2018,4,20,18,0,427.0,45.0,3.1,13.8,111.0,41.89,26.07
2018,4,20,18,15,301.5,33.5,3.05,13.35,71.5,27.57,17.33
2018,4,20,18,30,176.0,22.0,3.0,12.9,32.0,17.18,0.0
2018,4,20,18,45,88.0,11.0,2.9,12.45,16.0,9.39,0.0
2018,4,20,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,5,15,29.0,5.0,1.5,9.8,5.0,0.0,0.0
2018,4,21,5,30,58.0,10.0,1.5,10.3,10.0,8.54,0.0
2018,4,21,5,45,176.5,23.0,1.45,10.8,38.0,17.96,0.0
2018,4,21,6,0,295.0,36.0,1.4,11.3,66.0,29.9,19.33
2018,4,21,6,15,392.5,45.5,1.35,11.75,110.0,39.24,29.0
2018,4,21,6,30,490.0,55.0,1.3,12.2,154.0,83.27,47.56
2018,4,21,6,45,555.0,61.5,1.3,12.7,204.5,132.62,82.55
2018,4,21,7,0,620.0,68.0,1.3,13.2,255.0,189.87,129.38
2018,4,21,7,15,664.0,73.0,1.3,13.65,307.5,247.74,179.92
2018,4,21,7,30,708.0,78.0,1.3,14.1,360.0,310.16,234.4
2018,4,21,7,45,740.5,81.5,1.3,14.6,412.0,372.09,287.69
2018,4,21,8,0,773.0,85.0,1.3,15.1,464.0,435.01,340.12
2018,4,21,8,15,796.0,87.5,1.25,15.65,513.0,494.24,387.65
2018,4,21,8,30,819.0,90.0,1.2,16.2,562.0,554.11,433.69
2018,4,21,8,45,836.5,92.5,1.2,16.8,608.0,610.93,475.91
2018,4,21,9,0,854.0,95.0,1.2,17.4,654.0,663.27,513.48
2018,4,21,9,15,868.5,96.5,1.15,17.95,695.5,714.69,548.65
2018,4,21,9,30,883.0,98.0,1.1,18.5,737.0,764.61,580.35
2018,4,21,9,45,894.5,98.5,1.05,19.05,772.5,809.38,607.14
2018,4,21,10,0,906.0,99.0,1.0,19.6,808.0,851.86,631.82
2018,4,21,10,15,913.5,100.0,0.95,20.15,837.0,888.88,652.41
2018,4,21,10,30,921.0,101.0,0.9,20.7,866.0,922.89,670.72
2018,4,21,10,45,926.0,101.5,0.85,21.25,887.5,950.92,684.96
2018,4,21,11,0,931.0,102.0,0.8,21.8,909.0,975.47,696.87
2018,4,21,11,15,934.0,102.5,0.75,22.15,923.0,994.53,705.83
2018,4,21,11,30,937.0,103.0,0.7,22.5,937.0,1009.8,712.49
2018,4,21,11,45,938.5,103.5,0.65,22.85,943.5,1019.77,715.98
2018,4,21,12,0,940.0,104.0,0.6,23.2,950.0,1025.8,717.22
2018,4,21,12,15,939.5,104.0,0.75,23.35,948.0,1025.43,719.91
2018,4,21,12,30,939.0,104.0,0.9,23.5,946.0,1021.09,720.21
2018,4,21,12,45,937.0,103.0,1.05,23.6,936.0,1010.36,716.64
2018,4,21,13,0,935.0,102.0,1.2,23.7,926.0,995.75,710.55
2018,4,21,13,15,930.5,102.0,1.35,23.6,908.5,976.02,701.6
2018,4,21,13,30,926.0,102.0,1.5,23.5,891.0,952.64,690.1
2018,4,21,13,45,905.0,109.0,1.65,23.45,861.5,918.2,671.0
2018,4,21,14,0,884.0,116.0,1.8,23.4,832.0,881.18,649.81
2018,4,21,14,15,818.0,139.0,1.9,23.2,782.0,829.3,618.01
2018,4,21,14,30,752.0,162.0,2.0,23.0,732.0,773.1,582.08
2018,4,21,14,45,744.0,155.0,2.1,22.85,695.0,728.46,552.78
2018,4,21,15,0,736.0,148.0,2.2,22.7,658.0,681.95,521.17
2018,4,21,15,15,750.0,133.0,2.2,22.7,625.0,640.36,491.6
2018,4,21,15,30,764.0,118.0,2.2,22.7,592.0,594.52,457.99
2018,4,21,15,45,755.5,110.5,2.35,22.15,548.5,541.43,419.1
2018,4,21,16,0,747.0,103.0,2.5,21.6,505.0,487.3,377.72
2018,4,21,16,15,689.0,104.5,2.5,21.05,447.5,418.16,323.02
2018,4,21,16,30,631.0,106.0,2.5,20.5,390.0,354.19,270.97
2018,4,21,16,45,624.0,94.0,2.55,20.0,345.5,300.09,224.62
2018,4,21,17,0,617.0,82.0,2.6,19.5,301.0,246.0,176.99
2018,4,21,17,15,579.5,73.5,2.55,18.7,252.5,188.99,128.03
2018,4,21,17,30,542.0,65.0,2.5,17.9,204.0,136.16,84.39
2018,4,21,17,45,475.0,56.0,2.5,17.1,157.5,85.06,48.14
2018,4,21,18,0,408.0,47.0,2.5,16.3,111.0,42.45,31.23
2018,4,21,18,15,288.5,35.0,2.5,15.75,72.0,28.78,18.3
2018,4,21,18,30,169.0,23.0,2.5,15.2,33.0,17.93,0.0
2018,4,21,18,45,84.5,11.5,2.5,14.65,16.5,9.82,0.0
2018,4,21,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,22,5,15,22.0,4.5,1.75,10.1,5.0,0.0,0.0
2018,4,22,5,30,44.0,9.0,1.7,10.6,10.0,7.68,0.0
2018,4,22,5,45,151.0,26.0,1.65,11.1,40.0,20.21,0.0
2018,4,22,6,0,258.0,43.0,1.6,11.6,70.0,33.16,22.31
2018,4,22,6,15,360.5,53.5,1.65,12.15,115.0,43.25,32.53
2018,4,22,6,30,463.0,64.0,1.7,12.7,160.0,88.94,53.28
2018,4,22,6,45,531.5,72.0,1.7,13.2,211.5,138.36,88.33
2018,4,22,7,0,600.0,80.0,1.7,13.7,263.0,196.25,135.37
2018,4,22,7,15,630.0,87.5,1.6,14.25,311.5,251.59,183.92
2018,4,22,7,30,660.0,95.0,1.5,14.8,360.0,309.87,234.82
2018,4,22,7,45,672.5,105.0,1.45,15.35,406.5,366.36,283.51
2018,4,22,8,0,685.0,115.0,1.4,15.9,453.0,423.2,330.7
2018,4,22,8,15,686.0,126.0,1.35,16.35,494.0,475.31,372.57
2018,4,22,8,30,687.0,137.0,1.3,16.8,535.0,526.03,411.63
2018,4,22,8,45,700.5,145.0,1.25,17.3,579.0,579.87,451.37
2018,4,22,9,0,714.0,153.0,1.2,17.8,623.0,633.15,489.16
2018,4,22,9,15,776.0,142.0,1.2,18.25,681.5,698.47,535.48
2018,4,22,9,30,838.0,131.0,1.2,18.7,740.0,768.77,583.7
2018,4,22,9,45,747.0,177.0,1.2,19.15,739.5,780.94,588.3
2018,4,22,10,0,656.0,223.0,1.2,19.6,739.0,779.59,584.07
2018,4,22,10,15,604.0,257.5,1.15,20.05,745.5,790.66,588.28
2018,4,22,10,30,552.0,292.0,1.1,20.5,752.0,794.12,587.1
2018,4,22,10,45,525.0,313.0,1.05,21.0,759.5,805.73,591.8
2018,4,22,11,0,498.0,334.0,1.0,21.5,767.0,813.71,593.91
2018,4,22,11,15,521.0,333.0,0.95,21.85,792.0,844.62,612.56
2018,4,22,11,30,544.0,332.0,0.9,22.2,817.0,873.62,629.4
2018,4,22,11,45,517.5,345.0,0.9,22.6,809.0,866.06,622.36
2018,4,22,12,0,491.0,358.0,0.9,23.0,801.0,855.46,613.93
2018,4,22,12,15,577.0,314.0,0.9,23.25,833.5,896.55,642.02
2018,4,22,12,30,663.0,270.0,0.9,23.5,866.0,937.32,668.8
2018,4,22,12,45,751.5,219.0,0.95,23.7,888.0,966.81,688.56
2018,4,22,13,0,840.0,168.0,1.0,23.9,910.0,981.5,698.03
2018,4,22,13,15,787.5,190.5,1.1,23.95,875.5,939.54,673.68
2018,4,22,13,30,735.0,213.0,1.2,24.0,841.0,904.79,654.16
2018,4,22,13,45,741.5,202.0,1.3,24.0,820.0,879.89,640.65
2018,4,22,14,0,748.0,191.0,1.4,24.0,799.0,851.58,624.55
2018,4,22,14,15,697.5,203.0,1.5,23.95,752.5,795.54,588.52
2018,4,22,14,30,647.0,215.0,1.6,23.9,706.0,739.61,551.7
2018,4,22,14,45,673.5,191.5,1.65,23.8,680.5,709.21,532.78
2018,4,22,15,0,700.0,168.0,1.7,23.7,655.0,674.11,509.73
2018,4,22,15,15,706.0,153.5,1.7,23.7,618.5,629.51,478.35
2018,4,22,15,30,712.0,139.0,1.7,23.7,582.0,582.28,444.21
2018,4,22,15,45,706.0,129.5,1.8,23.35,540.0,530.67,406.64
2018,4,22,16,0,700.0,120.0,1.9,23.0,498.0,477.95,366.66
2018,4,22,16,15,692.0,110.0,1.95,22.5,453.5,422.96,323.34
2018,4,22,16,30,684.0,100.0,2.0,22.0,409.0,367.55,277.9
2018,4,22,16,45,664.5,90.5,2.05,21.55,360.5,308.62,228.23
2018,4,22,17,0,645.0,81.0,2.1,21.1,312.0,251.1,178.52
2018,4,22,17,15,579.5,77.0,2.15,20.2,259.5,190.78,128.47
2018,4,22,17,30,514.0,73.0,2.2,19.3,207.0,138.03,86.65
2018,4,22,17,45,430.5,63.0,2.2,18.35,158.0,86.7,51.08
2018,4,22,18,0,347.0,53.0,2.2,17.4,109.0,43.7,32.21
2018,4,22,18,15,241.0,39.0,2.25,16.85,71.0,30.07,19.41
2018,4,22,18,30,135.0,25.0,2.3,16.3,33.0,19.4,0.51
2018,4,22,18,45,67.5,12.5,2.35,15.75,16.5,10.67,0.0
2018,4,22,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,23,5,15,11.0,4.5,0.5,12.5,4.5,0.0,0.0
2018,4,23,5,30,22.0,9.0,0.5,12.8,9.0,7.68,0.0
2018,4,23,5,45,79.5,24.5,0.55,13.05,32.0,19.13,0.69
2018,4,23,6,0,137.0,40.0,0.6,13.3,55.0,30.94,20.55
2018,4,23,6,15,181.0,57.0,0.55,13.7,88.0,44.76,33.76
2018,4,23,6,30,225.0,74.0,0.5,14.1,121.0,76.24,50.96
2018,4,23,6,45,298.5,87.0,0.5,14.5,168.0,115.76,79.18
2018,4,23,7,0,372.0,100.0,0.5,14.9,215.0,164.07,116.97
2018,4,23,7,15,474.0,105.0,0.55,15.5,279.5,221.98,163.07
2018,4,23,7,30,576.0,110.0,0.6,16.1,344.0,295.57,222.48
2018,4,23,7,45,632.0,113.0,0.65,16.65,401.0,357.52,273.33
2018,4,23,8,0,688.0,116.0,0.7,17.2,458.0,424.77,327.17
2018,4,23,8,15,714.5,120.0,0.75,17.7,507.0,483.09,373.04
2018,4,23,8,30,741.0,124.0,0.8,18.2,556.0,542.6,418.29
2018,4,23,8,45,762.0,126.5,0.85,18.65,601.5,598.15,459.32
2018,4,23,9,0,783.0,129.0,0.9,19.1,647.0,652.26,498.1
2018,4,23,9,15,805.5,129.0,0.85,19.8,690.0,705.52,533.56
