Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,6,0,85.0,53.0,2.5,13.1,68.0,41.78,31.38
2018,5,13,6,15,68.0,73.5,2.55,13.35,88.0,56.43,44.79
2018,5,13,6,30,51.0,94.0,2.6,13.6,108.0,77.72,59.21
2018,5,13,6,45,66.5,120.0,2.6,13.8,142.0,104.32,80.51
2018,5,13,7,0,82.0,146.0,2.6,14.0,176.0,133.46,104.24
2018,5,13,7,15,121.0,169.5,2.6,14.3,221.5,170.75,134.01
2018,5,13,7,30,160.0,193.0,2.6,14.6,267.0,211.95,167.26
2018,5,13,7,45,164.0,217.0,2.55,14.85,300.5,245.24,194.76
2018,5,13,8,0,168.0,241.0,2.5,15.1,334.0,279.0,222.14
2018,5,13,8,15,179.0,262.5,2.5,15.5,369.5,314.39,250.17
2018,5,13,8,30,190.0,284.0,2.5,15.9,405.0,350.74,278.43
2018,5,13,8,45,194.5,306.0,2.5,16.25,437.0,384.54,304.22
2018,5,13,9,0,199.0,328.0,2.5,16.6,469.0,418.44,329.59
2018,5,13,9,15,297.0,318.5,2.55,16.9,542.5,495.8,389.07
2018,5,13,9,30,395.0,309.0,2.6,17.2,616.0,581.43,453.38
2018,5,13,9,45,545.5,256.5,2.6,17.5,700.0,666.13,517.08
2018,5,13,10,0,696.0,204.0,2.6,17.8,784.0,761.9,587.16
2018,5,13,10,15,752.0,185.0,2.65,18.0,830.0,813.2,623.35
2018,5,13,10,30,808.0,166.0,2.7,18.2,876.0,859.45,654.54
2018,5,13,10,45,786.5,181.0,2.75,18.4,885.0,874.46,663.71
2018,5,13,11,0,765.0,196.0,2.8,18.6,894.0,885.14,670.24
2018,5,13,11,15,816.0,169.0,2.85,18.7,923.0,919.13,693.04
2018,5,13,11,30,867.0,142.0,2.9,18.8,952.0,937.77,705.17
2018,5,13,11,45,888.0,130.0,2.95,18.95,964.0,952.94,715.03
2018,5,13,12,0,909.0,118.0,3.0,19.1,976.0,964.54,722.58
2018,5,13,12,15,884.0,133.0,3.05,19.1,965.5,954.64,716.22
2018,5,13,12,30,859.0,148.0,3.1,19.1,955.0,940.94,707.56
2018,5,13,12,45,809.0,174.5,3.15,19.05,928.0,925.65,698.02
2018,5,13,13,0,759.0,201.0,3.2,19.0,901.0,893.97,677.28
2018,5,13,13,15,757.5,197.0,3.2,18.9,885.0,875.71,665.65
2018,5,13,13,30,756.0,193.0,3.2,18.8,869.0,854.35,651.79
2018,5,13,13,45,771.0,180.5,3.25,18.75,853.5,836.2,640.35
2018,5,13,14,0,786.0,168.0,3.3,18.7,838.0,814.11,626.11
2018,5,13,14,15,808.5,149.5,3.3,18.5,817.0,788.28,609.29
2018,5,13,14,30,831.0,131.0,3.3,18.3,796.0,757.74,588.66
2018,5,13,14,45,821.0,128.5,3.3,18.15,760.0,714.95,557.78
2018,5,13,15,0,811.0,126.0,3.3,18.0,724.0,670.24,524.88
2018,5,13,15,15,796.0,123.0,3.3,18.0,682.0,620.3,486.97
2018,5,13,15,30,781.0,120.0,3.3,18.0,640.0,569.39,447.4
2018,5,13,15,45,764.5,116.0,3.3,17.5,595.0,516.11,405.7
2018,5,13,16,0,748.0,112.0,3.3,17.0,550.0,462.6,362.44
2018,5,13,16,15,725.0,107.0,3.3,16.7,501.5,404.05,313.66
2018,5,13,16,30,702.0,102.0,3.3,16.4,453.0,347.67,265.26
2018,5,13,16,45,671.5,97.0,3.25,16.1,403.0,290.46,215.33
2018,5,13,17,0,641.0,92.0,3.2,15.8,353.0,235.8,167.23
2018,5,13,17,15,597.5,86.0,3.15,15.4,303.0,180.83,120.53
2018,5,13,17,30,554.0,80.0,3.1,15.0,253.0,130.61,81.03
2018,5,13,17,45,474.5,73.5,3.05,14.65,202.5,83.1,51.42
2018,5,13,18,0,395.0,67.0,3.0,14.3,152.0,50.6,39.34
2018,5,13,18,15,291.0,55.0,2.9,13.95,108.5,41.76,31.1
2018,5,13,18,30,187.0,43.0,2.8,13.6,65.0,32.84,22.39
2018,5,13,18,45,113.5,28.0,2.7,13.25,39.5,21.83,7.18
2018,5,13,19,0,40.0,13.0,2.6,12.9,14.0,11.1,0.0
2018,5,13,19,15,20.0,6.5,2.6,12.75,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.15,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.0,2.4,11.35,4.0,3.41,0.0
2018,5,14,5,30,0.0,7.0,2.4,11.5,7.0,5.74,0.0
2018,5,14,5,45,0.0,11.5,2.4,11.7,11.5,9.45,2.6
2018,5,14,6,0,0.0,16.0,2.4,11.9,16.0,13.16,6.11
2018,5,14,6,15,0.0,22.0,2.35,12.15,22.0,18.11,10.69
2018,5,14,6,30,0.0,28.0,2.3,12.4,28.0,23.08,14.36
2018,5,14,6,45,0.0,41.5,2.3,12.7,41.5,34.28,24.03
2018,5,14,7,0,0.0,55.0,2.3,13.0,55.0,45.52,33.6
2018,5,14,7,15,0.0,62.5,2.3,13.35,62.5,51.78,38.79
2018,5,14,7,30,0.0,70.0,2.3,13.7,70.0,58.06,43.92
2018,5,14,7,45,0.0,74.0,2.3,14.05,74.0,61.42,46.54
2018,5,14,8,0,0.0,78.0,2.3,14.4,78.0,64.79,49.13
2018,5,14,8,15,0.0,93.5,2.3,14.7,93.5,77.79,59.75
2018,5,14,8,30,0.0,109.0,2.3,15.0,109.0,90.78,70.24
2018,5,14,8,45,0.0,127.5,2.35,15.35,127.5,106.38,82.74
2018,5,14,9,0,0.0,146.0,2.4,15.7,146.0,122.08,95.21
2018,5,14,9,15,2.0,161.5,2.5,15.95,163.0,136.7,106.78
2018,5,14,9,30,4.0,177.0,2.6,16.2,180.0,151.57,118.47
2018,5,14,9,45,8.0,210.5,2.65,16.5,217.0,183.6,143.81
2018,5,14,10,0,12.0,244.0,2.7,16.8,254.0,216.16,169.24
2018,5,14,10,15,18.5,284.0,2.8,16.95,300.0,256.94,200.99
2018,5,14,10,30,25.0,324.0,2.9,17.1,346.0,309.5,241.45
2018,5,14,10,45,31.5,351.5,3.0,17.3,380.0,341.85,265.9
2018,5,14,11,0,38.0,379.0,3.1,17.5,414.0,374.53,290.48
2018,5,14,11,15,51.5,403.5,3.15,17.55,451.5,410.93,318.04
2018,5,14,11,30,65.0,428.0,3.2,17.6,489.0,447.53,345.53
2018,5,14,11,45,112.0,447.0,3.25,17.7,552.5,524.06,403.29
2018,5,14,12,0,159.0,466.0,3.3,17.8,616.0,586.25,449.55
2018,5,14,12,15,209.0,462.0,3.35,17.75,659.0,628.66,481.65
2018,5,14,12,30,259.0,458.0,3.4,17.7,702.0,682.81,521.83
2018,5,14,12,45,337.0,422.0,3.4,17.7,736.0,717.0,548.46
2018,5,14,13,0,415.0,386.0,3.4,17.7,770.0,759.02,580.31
2018,5,14,13,15,563.5,302.0,3.45,17.6,812.5,805.09,617.54
2018,5,14,13,30,712.0,218.0,3.5,17.5,855.0,845.15,650.04
2018,5,14,13,45,756.0,187.5,3.5,17.45,847.5,828.25,639.28
2018,5,14,14,0,800.0,157.0,3.5,17.4,840.0,813.62,629.89
2018,5,14,14,15,813.0,144.5,3.5,17.25,817.0,785.46,611.09
2018,5,14,14,30,826.0,132.0,3.5,17.1,794.0,753.41,588.96
2018,5,14,14,45,816.0,129.0,3.55,16.95,758.0,710.4,557.87
2018,5,14,15,0,806.0,126.0,3.6,16.8,722.0,665.5,524.69
2018,5,14,15,15,791.0,123.5,3.6,16.8,680.5,616.33,487.0
2018,5,14,15,30,776.0,121.0,3.6,16.8,639.0,566.21,447.64
2018,5,14,15,45,759.5,117.0,3.6,16.4,594.5,513.26,405.69
2018,5,14,16,0,743.0,113.0,3.6,16.0,550.0,460.09,362.23
2018,5,14,16,15,720.5,108.5,3.6,15.65,502.0,402.53,313.98
2018,5,14,16,30,698.0,104.0,3.6,15.3,454.0,347.11,266.1
2018,5,14,16,45,667.5,99.5,3.6,15.0,405.0,290.64,216.55
2018,5,14,17,0,637.0,95.0,3.6,14.7,356.0,236.7,168.86
2018,5,14,17,15,593.5,88.5,3.55,14.35,305.5,181.61,121.86
2018,5,14,17,30,550.0,82.0,3.5,14.0,255.0,131.29,82.15
2018,5,14,17,45,489.0,74.0,3.45,13.65,207.0,83.85,51.98
2018,5,14,18,0,428.0,66.0,3.4,13.3,159.0,52.29,41.03
2018,5,14,18,15,340.0,55.0,3.3,13.0,117.0,41.98,31.45
2018,5,14,18,30,252.0,44.0,3.2,12.7,75.0,33.8,23.39
2018,5,14,18,45,157.0,29.5,3.1,12.4,46.0,22.84,8.81
2018,5,14,19,0,62.0,15.0,3.0,12.1,17.0,12.8,0.0
2018,5,14,19,15,31.0,7.5,3.0,12.0,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.0,11.15,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,11.2,1.0,0.85,0.0
2018,5,15,5,15,0.0,4.5,2.1,11.6,4.5,3.84,0.0
2018,5,15,5,30,0.0,8.0,2.2,12.0,8.0,6.57,0.0
2018,5,15,5,45,0.0,13.5,2.3,12.4,13.5,11.1,4.03
2018,5,15,6,0,0.0,19.0,2.4,12.8,19.0,15.63,8.28
2018,5,15,6,15,0.0,27.5,2.4,13.1,27.5,22.67,14.72
2018,5,15,6,30,0.0,36.0,2.4,13.4,36.0,29.71,20.0
2018,5,15,6,45,0.5,61.5,2.35,13.65,61.5,51.01,38.24
2018,5,15,7,0,1.0,87.0,2.3,13.9,87.0,71.92,55.9
2018,5,15,7,15,3.0,116.5,2.25,14.2,117.5,96.52,76.34
2018,5,15,7,30,5.0,146.0,2.2,14.5,148.0,121.67,96.92
2018,5,15,7,45,8.5,167.0,2.2,14.75,171.5,141.03,112.43
2018,5,15,8,0,12.0,188.0,2.2,15.0,195.0,160.94,128.26
2018,5,15,8,15,22.0,215.5,2.2,15.3,229.0,189.89,151.22
2018,5,15,8,30,32.0,243.0,2.2,15.6,263.0,224.68,178.6
2018,5,15,8,45,27.5,251.5,2.2,15.9,269.5,232.29,183.97
2018,5,15,9,0,23.0,260.0,2.2,16.2,276.0,233.27,184.1
2018,5,15,9,15,38.5,293.0,2.25,16.45,322.0,281.04,221.36
2018,5,15,9,30,54.0,326.0,2.3,16.7,368.0,324.34,254.5
2018,5,15,9,45,113.0,362.0,2.35,16.95,455.0,414.5,323.77
2018,5,15,10,0,172.0,398.0,2.4,17.2,542.0,499.5,387.44
2018,5,15,10,15,254.5,397.0,2.5,17.4,617.5,584.28,450.66
2018,5,15,10,30,337.0,396.0,2.6,17.6,693.0,662.22,507.9
2018,5,15,10,45,360.0,392.5,2.7,17.75,716.5,688.89,526.88
2018,5,15,11,0,383.0,389.0,2.8,17.9,740.0,714.83,545.63
2018,5,15,11,15,449.0,355.5,2.9,18.0,772.5,762.88,581.15
2018,5,15,11,30,515.0,322.0,3.0,18.1,805.0,798.98,608.15
2018,5,15,11,45,612.0,269.5,3.05,18.2,846.5,846.08,643.32
2018,5,15,12,0,709.0,217.0,3.1,18.3,888.0,889.42,675.17
2018,5,15,12,15,705.0,223.5,3.2,18.3,889.5,891.54,676.94
2018,5,15,12,30,701.0,230.0,3.3,18.3,891.0,890.46,676.75
2018,5,15,12,45,789.0,179.5,3.4,18.3,916.0,908.39,690.17
2018,5,15,13,0,877.0,129.0,3.5,18.3,941.0,918.3,697.82
2018,5,15,13,15,762.5,189.0,3.55,18.2,885.5,869.49,664.9
2018,5,15,13,30,648.0,249.0,3.6,18.1,830.0,816.88,627.09
2018,5,15,13,45,675.5,225.5,3.65,18.0,817.0,800.85,617.63
2018,5,15,14,0,703.0,202.0,3.7,17.9,804.0,780.39,604.58
2018,5,15,14,15,772.5,161.0,3.7,17.7,800.5,767.82,597.92
2018,5,15,14,30,842.0,120.0,3.7,17.5,797.0,746.34,584.35
2018,5,15,14,45,833.0,118.0,3.7,17.3,762.0,705.36,554.47
2018,5,15,15,0,824.0,116.0,3.7,17.1,727.0,666.51,525.41
2018,5,15,15,15,810.0,113.5,3.7,17.1,685.5,617.31,487.6
2018,5,15,15,30,796.0,111.0,3.7,17.1,644.0,567.03,448.06
2018,5,15,15,45,781.0,107.5,3.7,16.55,600.0,514.49,406.54
2018,5,15,16,0,766.0,104.0,3.7,16.0,556.0,461.53,363.3
2018,5,15,16,15,746.5,99.5,3.65,15.75,508.5,405.67,315.96
2018,5,15,16,30,727.0,95.0,3.6,15.5,461.0,350.45,267.86
2018,5,15,16,45,700.5,89.5,3.6,15.2,411.5,290.82,215.49
2018,5,15,17,0,674.0,84.0,3.6,14.9,362.0,235.27,166.11
2018,5,15,17,15,635.5,78.5,3.5,14.65,312.0,179.93,118.46
2018,5,15,17,30,597.0,73.0,3.4,14.4,262.0,128.65,77.79
2018,5,15,17,45,544.0,65.5,3.35,14.15,214.0,79.29,46.55
2018,5,15,18,0,491.0,58.0,3.3,13.9,166.0,45.89,35.27
2018,5,15,18,15,336.5,51.5,3.15,13.65,116.5,39.37,29.11
2018,5,15,18,30,182.0,45.0,3.0,13.4,67.0,34.28,23.81
2018,5,15,18,45,97.5,28.0,2.85,13.15,39.0,21.87,8.95
2018,5,15,19,0,13.0,11.0,2.7,12.9,11.0,9.39,0.0
2018,5,15,19,15,6.5,5.5,2.65,12.8,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.2,11.5,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.2,11.6,7.0,5.97,0.0
2018,5,16,5,15,133.5,20.5,2.3,12.0,30.5,17.5,0.0
2018,5,16,5,30,231.0,34.0,2.4,12.4,54.0,26.37,14.86
2018,5,16,5,45,333.5,44.0,2.5,12.85,94.0,35.97,25.67
2018,5,16,6,0,436.0,54.0,2.6,13.3,134.0,43.4,32.87
2018,5,16,6,15,505.0,61.0,2.6,13.55,181.5,48.04,37.34
2018,5,16,6,30,574.0,68.0,2.6,13.8,229.0,91.92,53.48
2018,5,16,6,45,613.0,74.0,2.65,14.1,277.5,140.74,86.75
2018,5,16,7,0,652.0,80.0,2.7,14.4,326.0,193.88,130.03
2018,5,16,7,15,685.5,85.5,2.65,14.7,377.5,249.25,178.23
2018,5,16,7,30,719.0,91.0,2.6,15.0,429.0,307.73,229.64
2018,5,16,7,45,753.5,92.5,2.55,15.3,481.5,367.68,281.66
2018,5,16,8,0,788.0,94.0,2.5,15.6,534.0,427.77,332.66
2018,5,16,8,15,778.5,106.0,2.5,15.85,572.5,478.71,375.54
2018,5,16,8,30,769.0,118.0,2.5,16.1,611.0,526.88,414.7
2018,5,16,8,45,684.5,154.5,2.5,16.35,615.5,551.52,434.21
2018,5,16,9,0,600.0,191.0,2.5,16.6,620.0,566.24,445.08
2018,5,16,9,15,489.5,241.5,2.55,16.8,604.0,562.49,441.14
2018,5,16,9,30,379.0,292.0,2.6,17.0,588.0,551.9,431.34
2018,5,16,9,45,243.5,320.5,2.7,17.2,514.0,483.57,378.05
2018,5,16,10,0,108.0,349.0,2.8,17.4,440.0,404.11,315.12
2018,5,16,10,15,98.0,358.0,2.85,17.5,442.5,409.31,318.78
2018,5,16,10,30,88.0,367.0,2.9,17.6,445.0,401.36,312.2
2018,5,16,10,45,193.0,387.0,2.9,17.75,562.5,526.33,407.82
2018,5,16,11,0,298.0,407.0,2.9,17.9,680.0,655.22,502.53
2018,5,16,11,15,440.5,354.0,2.85,17.95,764.0,752.46,573.96
2018,5,16,11,30,583.0,301.0,2.8,18.0,848.0,840.4,637.52
2018,5,16,11,45,477.0,352.5,2.75,18.05,802.0,795.4,602.22
2018,5,16,12,0,371.0,404.0,2.7,18.1,756.0,735.08,557.21
2018,5,16,12,15,272.5,430.0,2.7,18.1,688.0,668.43,507.97
2018,5,16,12,30,174.0,456.0,2.7,18.1,620.0,587.64,447.89
2018,5,16,12,45,133.5,446.0,2.7,18.15,571.0,539.15,412.22
2018,5,16,13,0,93.0,436.0,2.7,18.2,522.0,477.34,366.22
2018,5,16,13,15,81.5,417.0,2.8,18.2,491.5,447.03,344.26
2018,5,16,13,30,70.0,398.0,2.9,18.2,461.0,416.84,322.01
2018,5,16,13,45,66.0,386.5,2.95,18.15,444.5,400.12,309.89
2018,5,16,14,0,62.0,375.0,3.0,18.1,428.0,383.34,297.62
2018,5,16,14,15,61.0,363.0,3.05,18.0,413.5,368.44,286.86
2018,5,16,14,30,60.0,351.0,3.1,17.9,399.0,353.4,275.93
2018,5,16,14,45,90.5,343.0,3.15,17.8,412.0,363.91,285.24
2018,5,16,15,0,121.0,335.0,3.2,17.7,425.0,379.71,298.32
2018,5,16,15,15,137.5,319.5,3.2,17.7,416.0,368.27,289.96
2018,5,16,15,30,154.0,304.0,3.2,17.7,407.0,354.95,280.0
2018,5,16,15,45,214.5,270.5,3.2,17.3,403.5,347.13,274.66
2018,5,16,16,0,275.0,237.0,3.2,16.9,400.0,337.73,267.06
2018,5,16,16,15,430.0,183.0,3.15,16.65,412.5,342.41,268.25
2018,5,16,16,30,585.0,129.0,3.1,16.4,425.0,327.38,250.93
2018,5,16,16,45,629.5,108.5,3.1,16.15,396.0,285.7,212.2
2018,5,16,17,0,674.0,88.0,3.1,15.9,367.0,238.06,167.48
2018,5,16,17,15,633.0,82.0,3.05,15.55,316.0,181.89,119.64
2018,5,16,17,30,592.0,76.0,3.0,15.2,265.0,130.1,78.97
2018,5,16,17,45,536.0,68.5,3.0,14.9,216.5,80.95,48.15
2018,5,16,18,0,480.0,61.0,3.0,14.6,168.0,48.22,37.25
2018,5,16,18,15,394.5,52.0,2.85,14.2,125.0,41.83,31.23
2018,5,16,18,30,309.0,43.0,2.7,13.8,82.0,33.23,22.94
2018,5,16,18,45,202.0,30.0,2.55,13.4,51.0,23.29,10.58
2018,5,16,19,0,95.0,17.0,2.4,13.0,20.0,14.51,0.0
2018,5,16,19,15,47.5,8.5,2.4,12.85,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,2.15,11.3,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,2.2,11.5,7.0,5.97,0.0
2018,5,17,5,15,118.5,21.0,2.3,11.9,30.5,16.36,0.0
2018,5,17,5,30,206.0,35.0,2.4,12.3,54.0,27.05,15.73
2018,5,17,5,45,301.0,46.0,2.55,12.7,92.5,35.36,25.21
2018,5,17,6,0,396.0,57.0,2.7,13.1,131.0,45.69,34.94
2018,5,17,6,15,462.5,65.0,2.75,13.45,177.0,50.98,39.98
2018,5,17,6,30,529.0,73.0,2.8,13.8,223.0,92.51,55.64
2018,5,17,6,45,575.5,79.0,2.85,14.15,272.0,139.46,87.36
2018,5,17,7,0,622.0,85.0,2.9,14.5,321.0,191.7,129.44
2018,5,17,7,15,656.5,90.0,2.85,14.8,371.0,245.08,175.76
2018,5,17,7,30,691.0,95.0,2.8,15.1,421.0,301.68,225.45
2018,5,17,7,45,716.5,98.5,2.8,15.45,469.5,356.56,273.55
2018,5,17,8,0,742.0,102.0,2.8,15.8,518.0,414.56,323.0
2018,5,17,8,15,762.5,105.0,2.75,16.05,564.5,468.99,368.4
2018,5,17,8,30,783.0,108.0,2.7,16.3,611.0,523.79,412.67
2018,5,17,8,45,799.0,109.5,2.65,16.6,653.5,574.63,452.53
2018,5,17,9,0,815.0,111.0,2.6,16.9,696.0,624.78,490.62
2018,5,17,9,15,826.0,113.5,2.6,17.15,734.0,667.48,522.52
2018,5,17,9,30,837.0,116.0,2.6,17.4,772.0,711.73,554.69
2018,5,17,9,45,845.0,118.0,2.6,17.65,804.0,751.37,582.42
2018,5,17,10,0,853.0,120.0,2.6,17.9,836.0,788.64,607.06
2018,5,17,10,15,859.0,122.0,2.65,18.1,862.5,821.73,628.99
2018,5,17,10,30,865.0,124.0,2.7,18.3,889.0,851.96,648.85
2018,5,17,10,45,869.0,125.0,2.75,18.5,908.5,876.55,664.77
2018,5,17,11,0,873.0,126.0,2.8,18.7,928.0,897.93,678.53
2018,5,17,11,15,875.5,127.0,2.85,18.85,940.5,914.64,689.29
2018,5,17,11,30,878.0,128.0,2.9,19.0,953.0,927.92,697.83
2018,5,17,11,45,879.0,128.0,3.0,19.1,958.0,935.45,703.1
2018,5,17,12,0,880.0,128.0,3.1,19.2,963.0,939.47,706.14
2018,5,17,12,15,881.5,127.0,3.2,19.2,961.5,939.52,706.87
2018,5,17,12,30,883.0,126.0,3.3,19.2,960.0,936.03,705.32
2018,5,17,12,45,885.0,123.0,3.4,19.25,951.5,927.6,700.38
2018,5,17,13,0,887.0,120.0,3.5,19.3,943.0,915.57,693.05
2018,5,17,13,15,883.5,119.0,3.6,19.2,926.0,896.95,681.63
2018,5,17,13,30,880.0,118.0,3.7,19.1,909.0,874.98,667.9
2018,5,17,13,45,875.0,116.0,3.8,19.0,885.0,847.58,650.3
2018,5,17,14,0,870.0,114.0,3.9,18.9,861.0,817.12,630.43
2018,5,17,14,15,862.5,112.5,3.95,18.7,831.0,782.28,607.27
2018,5,17,14,30,855.0,111.0,4.0,18.5,801.0,744.86,582.04
2018,5,17,14,45,845.5,109.0,4.1,18.35,765.0,703.2,552.14
2018,5,17,15,0,836.0,107.0,4.2,18.2,729.0,659.53,519.71
2018,5,17,15,15,822.5,105.0,4.2,18.2,688.0,611.61,482.68
2018,5,17,15,30,809.0,103.0,4.2,18.2,647.0,564.52,445.31
2018,5,17,15,45,793.0,100.0,4.2,17.75,602.5,511.52,403.14
2018,5,17,16,0,777.0,97.0,4.2,17.3,558.0,458.19,359.39
2018,5,17,16,15,755.5,93.5,4.2,17.0,510.0,402.07,311.94
2018,5,17,16,30,734.0,90.0,4.2,16.7,462.0,346.78,263.87
2018,5,17,16,45,704.0,86.5,4.15,16.45,412.5,287.72,211.96
2018,5,17,17,0,674.0,83.0,4.1,16.2,363.0,233.11,163.52
2018,5,17,17,15,633.0,78.0,4.1,15.85,313.0,177.97,116.42
2018,5,17,17,30,592.0,73.0,4.1,15.5,263.0,127.16,76.53
2018,5,17,17,45,533.5,67.0,4.05,15.15,215.5,79.23,46.84
2018,5,17,18,0,475.0,61.0,4.0,14.8,168.0,48.11,37.13
2018,5,17,18,15,389.5,52.0,3.9,14.5,125.0,41.72,31.11
2018,5,17,18,30,304.0,43.0,3.8,14.2,82.0,33.19,22.93
2018,5,17,18,45,197.5,30.0,3.7,13.95,51.0,23.27,11.1
2018,5,17,19,0,91.0,17.0,3.6,13.7,20.0,14.51,0.0
2018,5,17,19,15,45.5,8.5,3.55,13.5,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,4,45,13.0,4.0,2.65,12.2,4.0,0.0,0.0
2018,5,18,5,0,26.0,8.0,2.7,12.3,8.0,6.83,0.0
2018,5,18,5,15,94.5,21.0,2.8,12.55,28.5,16.32,0.0
2018,5,18,5,30,163.0,34.0,2.9,12.8,49.0,26.17,15.25
2018,5,18,5,45,192.0,41.0,3.0,13.05,69.5,31.19,21.58
2018,5,18,6,0,221.0,48.0,3.1,13.3,90.0,36.07,26.42
2018,5,18,6,15,167.5,53.5,3.1,13.55,91.0,41.48,31.52
2018,5,18,6,30,114.0,59.0,3.1,13.8,92.0,54.03,36.94
2018,5,18,6,45,57.5,82.5,3.1,14.05,99.0,74.88,55.94
2018,5,18,7,0,1.0,106.0,3.1,14.3,106.0,86.92,68.47
2018,5,18,7,15,2.5,127.5,3.05,14.6,128.5,105.1,83.41
2018,5,18,7,30,4.0,149.0,3.0,14.9,151.0,123.67,98.48
2018,5,18,7,45,6.5,166.0,2.95,15.2,169.5,139.33,110.93
2018,5,18,8,0,9.0,183.0,2.9,15.5,188.0,155.36,123.57
2018,5,18,8,15,13.5,204.5,2.8,15.75,213.0,176.42,140.19
2018,5,18,8,30,18.0,226.0,2.7,16.0,238.0,198.08,157.14
2018,5,18,8,45,27.0,254.0,2.65,16.3,273.0,233.51,184.89
2018,5,18,9,0,36.0,282.0,2.6,16.6,308.0,266.01,209.96
2018,5,18,9,15,70.0,320.5,2.6,16.85,374.5,325.51,256.22
2018,5,18,9,30,104.0,359.0,2.6,17.1,441.0,388.2,304.07
2018,5,18,9,45,160.5,381.0,2.55,17.4,513.0,465.2,362.16
2018,5,18,10,0,217.0,403.0,2.5,17.7,585.0,536.89,415.04
2018,5,18,10,15,306.5,388.5,2.55,17.9,655.0,615.7,473.55
2018,5,18,10,30,396.0,374.0,2.6,18.1,725.0,687.98,526.43
2018,5,18,10,45,395.5,384.5,2.65,18.3,741.5,708.53,539.93
2018,5,18,11,0,395.0,395.0,2.7,18.5,758.0,727.34,552.51
2018,5,18,11,15,432.5,377.0,2.75,18.6,779.5,763.18,578.24
2018,5,18,11,30,470.0,359.0,2.8,18.7,801.0,787.54,595.91
2018,5,18,11,45,568.0,304.0,2.85,18.8,841.5,831.26,628.84
2018,5,18,12,0,666.0,249.0,2.9,18.9,882.0,874.73,661.11
2018,5,18,12,15,610.0,287.0,3.0,18.85,865.5,857.11,647.74
2018,5,18,12,30,554.0,325.0,3.1,18.8,849.0,836.88,632.98
2018,5,18,12,45,505.0,351.0,3.2,18.8,825.0,810.6,614.17
2018,5,18,13,0,456.0,377.0,3.3,18.8,801.0,782.31,593.86
2018,5,18,13,15,463.5,365.5,3.35,18.7,789.5,769.15,585.79
2018,5,18,13,30,471.0,354.0,3.4,18.6,778.0,753.57,575.85
2018,5,18,13,45,489.5,335.0,3.45,18.5,765.5,738.06,566.21
2018,5,18,14,0,508.0,316.0,3.5,18.4,753.0,719.56,554.28
2018,5,18,14,15,557.5,282.0,3.5,18.25,746.0,708.45,548.11
2018,5,18,14,30,607.0,248.0,3.5,18.1,739.0,694.9,539.78
2018,5,18,14,45,653.0,213.5,3.55,17.95,719.5,670.84,523.59
2018,5,18,15,0,699.0,179.0,3.6,17.8,700.0,640.36,502.1
2018,5,18,15,15,745.0,147.5,3.6,17.8,675.0,606.04,476.44
2018,5,18,15,30,791.0,116.0,3.6,17.8,650.0,565.49,445.01
2018,5,18,15,45,735.5,123.5,3.75,17.35,593.0,501.92,395.27
2018,5,18,16,0,680.0,131.0,3.9,16.9,536.0,442.19,347.28
2018,5,18,16,15,678.5,119.0,3.95,16.6,494.0,391.18,304.27
2018,5,18,16,30,677.0,107.0,4.0,16.3,452.0,339.1,258.94
2018,5,18,16,45,676.5,96.5,4.05,16.0,410.5,287.76,212.95
2018,5,18,17,0,676.0,86.0,4.1,15.7,369.0,235.59,165.7
2018,5,18,17,15,627.5,82.0,4.1,15.35,317.0,179.9,118.45
2018,5,18,17,30,579.0,78.0,4.1,15.0,265.0,129.43,79.17
2018,5,18,17,45,520.0,70.5,4.05,14.65,216.5,81.08,48.98
2018,5,18,18,0,461.0,63.0,4.0,14.3,168.0,49.6,38.54
2018,5,18,18,15,380.0,54.5,3.95,14.0,126.5,43.74,32.99
2018,5,18,18,30,299.0,46.0,3.9,13.7,85.0,35.4,24.94
2018,5,18,18,45,191.5,32.5,3.8,13.4,53.5,25.15,13.01
2018,5,18,19,0,84.0,19.0,3.7,13.1,22.0,16.22,0.0
2018,5,18,19,15,42.0,9.5,3.7,12.95,11.0,8.11,0.0
2018,5,18,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,4,45,10.5,3.5,4.2,11.8,3.5,0.0,0.0
2018,5,19,5,0,21.0,7.0,4.2,11.8,7.0,5.97,0.0
2018,5,19,5,15,88.5,21.0,4.25,11.95,28.5,16.46,0.0
2018,5,19,5,30,156.0,35.0,4.3,12.1,50.0,26.89,16.1
2018,5,19,5,45,226.5,47.5,4.35,12.25,83.5,36.14,26.0
2018,5,19,6,0,297.0,60.0,4.4,12.4,117.0,45.21,34.64
2018,5,19,6,15,364.0,72.0,4.4,12.65,162.5,53.7,42.55
2018,5,19,6,30,431.0,84.0,4.4,12.9,208.0,91.79,58.79
2018,5,19,6,45,501.0,91.5,4.45,13.15,263.0,139.17,90.93
2018,5,19,7,0,571.0,99.0,4.5,13.4,318.0,192.48,132.99
2018,5,19,7,15,612.0,105.5,4.5,13.7,370.0,245.69,178.94
2018,5,19,7,30,653.0,112.0,4.5,14.0,422.0,303.01,229.21
2018,5,19,7,45,692.5,113.5,4.5,14.3,474.5,359.15,278.44
2018,5,19,8,0,732.0,115.0,4.5,14.6,527.0,418.37,329.39
2018,5,19,8,15,752.5,118.5,4.45,14.9,574.0,474.21,376.58
2018,5,19,8,30,773.0,122.0,4.4,15.2,621.0,528.92,421.53
2018,5,19,8,45,789.5,125.0,4.4,15.5,664.5,580.95,463.28
2018,5,19,9,0,806.0,128.0,4.4,15.8,708.0,632.38,503.4
2018,5,19,9,15,820.0,129.5,4.4,16.0,747.5,679.83,539.74
2018,5,19,9,30,834.0,131.0,4.4,16.2,787.0,725.86,574.18
2018,5,19,9,45,846.0,131.0,4.4,16.45,820.5,767.28,604.42
2018,5,19,10,0,858.0,131.0,4.4,16.7,854.0,799.3,626.31
2018,5,19,10,15,863.5,133.5,4.45,16.85,880.5,832.5,649.17
2018,5,19,10,30,869.0,136.0,4.5,17.0,907.0,862.78,669.84
2018,5,19,10,45,870.5,139.0,4.55,17.2,926.0,887.02,686.06
2018,5,19,11,0,872.0,142.0,4.6,17.4,945.0,907.92,699.95
2018,5,19,11,15,872.5,144.0,4.65,17.4,957.0,923.64,710.81
2018,5,19,11,30,873.0,146.0,4.7,17.4,969.0,935.88,719.35
2018,5,19,11,45,869.5,149.5,4.75,17.45,973.0,942.29,723.79
2018,5,19,12,0,866.0,153.0,4.8,17.5,977.0,945.17,725.9
2018,5,19,12,15,866.5,153.0,4.8,17.5,975.5,945.24,725.94
2018,5,19,12,30,867.0,153.0,4.8,17.5,974.0,941.85,723.69
2018,5,19,12,45,866.0,152.0,4.8,17.45,965.0,932.77,717.71
2018,5,19,13,0,865.0,151.0,4.8,17.4,956.0,920.26,709.45
2018,5,19,13,15,860.5,150.5,4.8,17.35,939.0,901.7,697.0
2018,5,19,13,30,856.0,150.0,4.8,17.3,922.0,879.91,682.33
2018,5,19,13,45,849.5,148.5,4.85,17.2,897.5,862.37,671.17
2018,5,19,14,0,843.0,147.0,4.9,17.1,873.0,831.13,650.09
2018,5,19,14,15,832.5,146.5,4.9,17.0,842.0,794.96,625.07
2018,5,19,14,30,822.0,146.0,4.9,16.9,811.0,756.46,596.95
2018,5,19,14,45,808.0,144.5,4.9,16.8,773.5,712.49,564.16
2018,5,19,15,0,794.0,143.0,4.9,16.7,736.0,666.95,529.55
2018,5,19,15,15,763.5,145.0,4.9,16.7,689.5,613.16,487.59
2018,5,19,15,30,733.0,147.0,4.9,16.7,643.0,560.17,445.39
2018,5,19,15,45,700.5,145.0,4.9,16.3,592.5,502.59,399.4
2018,5,19,16,0,668.0,143.0,4.9,15.9,542.0,446.5,353.43
2018,5,19,16,15,647.5,134.5,4.9,15.6,494.0,391.47,307.0
2018,5,19,16,30,627.0,126.0,4.9,15.3,446.0,337.47,260.26
2018,5,19,16,45,596.5,121.5,4.85,15.0,400.5,285.24,214.37
2018,5,19,17,0,566.0,117.0,4.8,14.7,355.0,235.66,170.67
2018,5,19,17,15,518.0,112.0,4.75,14.3,307.5,182.47,125.94
2018,5,19,17,30,470.0,107.0,4.7,13.9,260.0,137.42,91.02
2018,5,19,17,45,404.0,96.5,4.7,13.55,212.0,92.65,62.36
2018,5,19,18,0,338.0,86.0,4.7,13.2,164.0,63.67,51.23
2018,5,19,18,15,217.0,67.0,4.6,12.95,112.5,50.77,39.36
2018,5,19,18,30,96.0,48.0,4.5,12.7,61.0,37.33,26.77
2018,5,19,18,45,52.0,30.0,4.4,12.45,36.5,23.77,12.46
2018,5,19,19,0,8.0,12.0,4.3,12.2,12.0,10.24,0.0
2018,5,19,19,15,4.0,6.0,4.25,12.15,6.0,5.12,0.0
2018,5,19,19,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.0,11.8,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.0,11.8,6.0,5.12,0.0
2018,5,20,5,15,12.5,17.0,4.05,11.95,18.0,13.97,0.0
2018,5,20,5,30,18.0,28.0,4.1,12.1,30.0,22.88,13.03
2018,5,20,5,45,47.0,44.5,4.1,12.2,53.0,35.09,25.13
2018,5,20,6,0,76.0,61.0,4.1,12.3,76.0,47.46,36.68
2018,5,20,6,15,56.5,80.5,4.1,12.45,93.5,62.71,50.64
2018,5,20,6,30,37.0,100.0,4.1,12.6,111.0,80.79,62.65
2018,5,20,6,45,90.5,124.0,4.1,12.75,157.0,109.54,84.24
2018,5,20,7,0,144.0,148.0,4.1,12.9,203.0,146.22,112.74
2018,5,20,7,15,214.0,165.0,4.05,13.0,260.0,189.72,147.11
2018,5,20,7,30,284.0,182.0,4.0,13.1,317.0,240.87,188.69
2018,5,20,7,45,280.5,207.5,3.95,13.2,353.0,280.12,222.45
2018,5,20,8,0,277.0,233.0,3.9,13.3,389.0,318.84,255.05
2018,5,20,8,15,311.0,248.0,3.9,13.45,437.5,365.83,293.35
2018,5,20,8,30,345.0,263.0,3.9,13.6,486.0,415.75,333.47
2018,5,20,8,45,365.0,276.5,3.85,13.7,527.0,458.96,367.72
2018,5,20,9,0,385.0,290.0,3.8,13.8,568.0,503.14,402.13
2018,5,20,9,15,481.0,266.5,3.8,14.05,632.5,574.37,457.6
2018,5,20,9,30,577.0,243.0,3.8,14.3,697.0,646.89,513.13
2018,5,20,9,45,667.0,211.0,3.8,14.5,757.0,709.95,561.01
2018,5,20,10,0,757.0,179.0,3.8,14.7,817.0,770.88,606.78
2018,5,20,10,15,679.5,233.5,3.8,15.0,820.0,788.03,615.88
2018,5,20,10,30,602.0,288.0,3.8,15.3,823.0,791.56,615.32
2018,5,20,10,45,599.0,291.5,3.8,15.55,833.5,808.13,626.35
2018,5,20,11,0,596.0,295.0,3.8,15.8,844.0,821.97,635.26
2018,5,20,11,15,516.5,339.5,3.9,16.1,820.0,801.9,618.25
2018,5,20,11,30,437.0,384.0,4.0,16.4,796.0,777.29,598.11
2018,5,20,11,45,429.5,396.5,4.05,16.65,803.5,785.85,603.52
2018,5,20,12,0,422.0,409.0,4.1,16.9,811.0,792.03,607.05
2018,5,20,12,15,460.5,393.0,4.15,17.0,830.5,812.92,622.85
2018,5,20,12,30,499.0,377.0,4.2,17.1,850.0,831.11,636.63
2018,5,20,12,45,445.0,392.0,4.25,17.2,810.5,790.33,606.37
2018,5,20,13,0,391.0,407.0,4.3,17.3,771.0,738.64,568.65
2018,5,20,13,15,400.5,392.5,4.4,17.15,759.5,735.28,567.81
2018,5,20,13,30,410.0,378.0,4.5,17.0,748.0,720.11,558.29
2018,5,20,13,45,435.0,356.5,4.55,16.8,740.0,709.4,552.24
2018,5,20,14,0,460.0,335.0,4.6,16.6,732.0,695.51,543.71
2018,5,20,14,15,404.0,342.5,4.65,16.25,682.0,641.26,503.63
2018,5,20,14,30,348.0,350.0,4.7,15.9,632.0,581.07,458.78
2018,5,20,14,45,399.5,313.0,4.75,15.6,623.0,575.98,456.95
2018,5,20,15,0,451.0,276.0,4.8,15.3,614.0,557.67,444.52
2018,5,20,15,15,452.0,260.5,4.8,15.3,583.0,521.28,416.26
2018,5,20,15,30,453.0,245.0,4.8,15.3,552.0,483.54,386.42
2018,5,20,15,45,350.0,248.5,4.75,14.7,476.0,401.32,321.48
2018,5,20,16,0,247.0,252.0,4.7,14.1,400.0,335.26,268.86
2018,5,20,16,15,200.0,234.5,4.65,13.95,347.5,280.83,224.79
2018,5,20,16,30,153.0,217.0,4.6,13.8,295.0,235.8,188.21
2018,5,20,16,45,249.0,179.0,4.55,13.65,291.0,223.78,174.97
2018,5,20,17,0,345.0,141.0,4.5,13.5,287.0,199.7,149.91
2018,5,20,17,15,407.0,121.0,4.45,13.4,271.0,169.86,120.65
2018,5,20,17,30,469.0,101.0,4.4,13.3,255.0,132.45,87.08
2018,5,20,17,45,409.0,92.0,4.35,13.15,209.5,89.4,59.61
2018,5,20,18,0,349.0,83.0,4.3,13.0,164.0,61.55,49.41
2018,5,20,18,15,268.5,69.0,4.2,12.85,122.5,51.7,40.23
2018,5,20,18,30,188.0,55.0,4.1,12.7,81.0,41.81,30.71
2018,5,20,18,45,114.0,36.5,3.95,12.55,50.5,28.06,16.13
2018,5,20,19,0,40.0,18.0,3.8,12.4,20.0,15.36,0.0
2018,5,20,19,15,20.0,9.0,3.7,12.3,10.0,7.68,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.0,1.45,11.45,4.0,0.0,0.0
2018,5,21,5,0,20.0,8.0,1.4,11.6,8.0,6.83,0.0
2018,5,21,5,15,88.0,24.5,1.4,11.85,32.0,18.99,0.0
2018,5,21,5,30,156.0,41.0,1.4,12.1,56.0,31.47,20.27
2018,5,21,5,45,246.0,54.5,1.35,12.35,94.5,41.38,30.69
2018,5,21,6,0,336.0,68.0,1.3,12.6,133.0,51.2,40.01
2018,5,21,6,15,403.0,78.0,1.2,12.9,179.0,58.19,46.56
2018,5,21,6,30,470.0,88.0,1.1,13.2,225.0,96.31,61.44
2018,5,21,6,45,518.0,96.5,1.0,13.5,274.0,144.24,93.91
2018,5,21,7,0,566.0,105.0,0.9,13.8,323.0,195.13,133.9
2018,5,21,7,15,603.5,110.5,0.9,14.2,373.0,246.21,176.92
2018,5,21,7,30,641.0,116.0,0.9,14.6,423.0,300.96,223.52
2018,5,21,7,45,669.5,121.0,0.9,15.05,472.0,355.36,269.51
2018,5,21,8,0,698.0,126.0,0.9,15.5,521.0,411.75,315.88
2018,5,21,8,15,720.0,129.0,0.95,16.0,567.0,464.94,358.7
2018,5,21,8,30,742.0,132.0,1.0,16.5,613.0,518.74,400.64
2018,5,21,8,45,760.0,134.0,1.1,17.0,655.5,569.61,439.53
2018,5,21,9,0,778.0,136.0,1.2,17.5,698.0,619.61,476.72
2018,5,21,9,15,794.0,137.0,1.3,17.9,737.5,666.65,511.07
2018,5,21,9,30,810.0,138.0,1.4,18.3,777.0,712.5,543.81
2018,5,21,9,45,826.0,136.5,1.5,18.7,811.5,754.53,573.31
2018,5,21,10,0,842.0,135.0,1.6,19.1,846.0,787.31,595.35
2018,5,21,10,15,849.0,136.5,1.7,19.35,872.5,820.25,617.11
2018,5,21,10,30,856.0,138.0,1.8,19.6,899.0,850.44,636.9
2018,5,21,10,45,861.0,139.0,1.9,19.9,919.0,875.55,653.13
2018,5,21,11,0,866.0,140.0,2.0,20.2,939.0,897.53,667.3
2018,5,21,11,15,869.0,140.5,2.15,20.35,951.5,914.04,678.77
2018,5,21,11,30,872.0,141.0,2.3,20.5,964.0,927.18,688.09
2018,5,21,11,45,873.0,141.0,2.4,20.65,969.0,934.65,693.26
2018,5,21,12,0,874.0,141.0,2.5,20.8,974.0,938.66,696.28
2018,5,21,12,15,871.5,142.0,2.65,20.8,971.0,936.88,696.38
2018,5,21,12,30,869.0,143.0,2.8,20.8,968.0,931.66,694.25
2018,5,21,12,45,863.0,144.5,2.95,20.8,957.0,920.3,688.04
2018,5,21,13,0,857.0,146.0,3.1,20.8,946.0,905.62,679.61
2018,5,21,13,15,853.0,144.5,3.2,20.7,928.5,886.85,668.29
2018,5,21,13,30,849.0,143.0,3.3,20.6,911.0,864.87,654.74
2018,5,21,13,45,816.5,156.0,3.45,20.45,878.5,839.15,638.92
2018,5,21,14,0,784.0,169.0,3.6,20.3,846.0,801.45,614.5
2018,5,21,14,15,778.5,164.0,3.7,20.0,816.5,766.9,591.34
2018,5,21,14,30,773.0,159.0,3.8,19.7,787.0,729.89,565.83
2018,5,21,14,45,788.5,143.5,3.9,19.45,759.0,695.62,541.97
2018,5,21,15,0,804.0,128.0,4.0,19.2,731.0,657.41,514.45
2018,5,21,15,15,780.0,128.5,4.0,19.2,687.0,606.17,475.15
2018,5,21,15,30,756.0,129.0,4.0,19.2,643.0,554.77,434.87
2018,5,21,15,45,739.0,124.0,4.05,18.5,598.0,502.19,393.92
2018,5,21,16,0,722.0,119.0,4.1,17.8,553.0,448.28,350.55
2018,5,21,16,15,703.0,113.5,4.1,17.35,506.5,394.03,305.13
2018,5,21,16,30,684.0,108.0,4.1,16.9,460.0,340.47,259.01
2018,5,21,16,45,652.5,103.0,4.1,16.5,410.5,284.65,210.44
2018,5,21,17,0,621.0,98.0,4.1,16.1,361.0,231.5,163.92
2018,5,21,17,15,584.0,91.5,4.1,15.65,313.0,179.09,119.44
2018,5,21,17,30,547.0,85.0,4.1,15.2,265.0,130.62,81.54
2018,5,21,17,45,488.0,77.5,4.1,14.75,217.5,84.43,52.89
2018,5,21,18,0,429.0,70.0,4.1,14.3,170.0,52.78,41.4
2018,5,21,18,15,346.5,59.5,4.05,14.0,127.5,45.16,34.32
2018,5,21,18,30,264.0,49.0,4.0,13.7,85.0,37.45,26.88
2018,5,21,18,45,169.5,34.5,3.95,13.35,54.0,26.58,15.25
2018,5,21,19,0,75.0,20.0,3.9,13.0,23.0,15.66,0.0
2018,5,21,19,15,37.5,10.0,3.85,12.85,11.5,8.54,0.0
2018,5,21,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.8,11.95,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.8,12.0,9.0,7.68,0.0
2018,5,22,5,15,110.5,24.0,2.8,12.15,33.5,18.62,0.0
2018,5,22,5,30,192.0,39.0,2.8,12.3,58.0,29.98,19.15
2018,5,22,5,45,208.5,42.5,2.85,12.45,74.0,32.31,22.74
2018,5,22,6,0,225.0,46.0,2.9,12.6,90.0,34.58,25.24
2018,5,22,6,15,112.5,48.0,2.85,12.75,70.0,37.16,27.79
2018,5,22,6,30,0.0,50.0,2.8,12.9,50.0,41.36,30.08
2018,5,22,6,45,0.0,64.5,2.8,13.1,64.5,53.45,40.42
2018,5,22,7,0,0.0,79.0,2.8,13.3,79.0,65.38,50.47
2018,5,22,7,15,0.0,99.5,2.75,13.45,99.5,82.12,64.47
2018,5,22,7,30,0.0,120.0,2.7,13.6,120.0,99.03,78.42
2018,5,22,7,45,0.5,137.0,2.7,13.8,137.5,113.44,90.08
2018,5,22,8,0,1.0,154.0,2.7,14.0,155.0,128.02,101.77
2018,5,22,8,15,4.0,174.5,2.7,14.25,177.5,146.84,116.8
2018,5,22,8,30,7.0,195.0,2.7,14.5,200.0,166.11,132.06
2018,5,22,8,45,9.5,213.0,2.75,14.7,220.0,183.42,145.65
2018,5,22,9,0,12.0,231.0,2.8,14.9,240.0,201.06,159.41
2018,5,22,9,15,19.0,262.0,2.85,15.15,277.0,233.04,184.53
2018,5,22,9,30,26.0,293.0,2.9,15.4,314.0,273.13,215.74
2018,5,22,9,45,37.5,326.0,2.95,15.65,357.0,313.08,246.54
2018,5,22,10,0,49.0,359.0,3.0,15.9,400.0,354.07,277.78
2018,5,22,10,15,62.5,383.0,3.05,16.1,437.5,389.39,304.49
2018,5,22,10,30,76.0,407.0,3.1,16.3,475.0,425.42,331.51
2018,5,22,10,45,112.0,427.0,3.15,16.5,529.5,489.38,379.79
2018,5,22,11,0,148.0,447.0,3.2,16.7,584.0,543.01,419.66
2018,5,22,11,15,161.5,454.5,3.25,16.8,605.5,565.62,436.1
2018,5,22,11,30,175.0,462.0,3.3,16.9,627.0,587.69,452.26
2018,5,22,11,45,183.0,466.0,3.3,17.05,639.5,600.76,461.48
2018,5,22,12,0,191.0,470.0,3.3,17.2,652.0,612.81,470.02
2018,5,22,12,15,227.5,465.0,3.3,17.2,681.5,641.36,491.66
2018,5,22,12,30,264.0,460.0,3.3,17.2,711.0,680.59,520.55
2018,5,22,12,45,358.0,404.0,3.35,17.25,740.5,710.07,544.67
2018,5,22,13,0,452.0,348.0,3.4,17.3,770.0,747.81,574.31
2018,5,22,13,15,603.5,266.5,3.4,17.25,819.5,798.28,614.26
2018,5,22,13,30,755.0,185.0,3.4,17.2,869.0,832.47,641.71
2018,5,22,13,45,803.5,158.5,3.4,17.15,869.0,829.36,639.99
2018,5,22,14,0,852.0,132.0,3.4,17.1,869.0,812.09,628.62
2018,5,22,14,15,844.5,129.5,3.4,17.0,838.5,777.24,604.91
2018,5,22,14,30,837.0,127.0,3.4,16.9,808.0,739.87,578.77
2018,5,22,14,45,827.5,124.5,3.45,16.75,772.5,703.84,552.48
2018,5,22,15,0,818.0,122.0,3.5,16.6,737.0,659.89,519.84
2018,5,22,15,15,804.0,119.5,3.5,16.6,696.0,611.48,482.59
2018,5,22,15,30,790.0,117.0,3.5,16.6,655.0,562.0,443.6
2018,5,22,15,45,773.5,113.5,3.5,16.25,610.5,509.52,401.79
2018,5,22,16,0,757.0,110.0,3.5,15.9,566.0,456.79,358.48
2018,5,22,16,15,735.5,105.5,3.5,15.65,518.0,401.15,311.51
2018,5,22,16,30,714.0,101.0,3.5,15.4,470.0,344.21,262.28
2018,5,22,16,45,656.5,102.5,3.5,15.1,414.5,284.89,211.23
2018,5,22,17,0,599.0,104.0,3.5,14.8,359.0,231.05,164.93
2018,5,22,17,15,474.5,107.0,3.5,14.45,292.5,170.0,117.08
2018,5,22,17,30,350.0,110.0,3.5,14.1,226.0,125.44,85.99
2018,5,22,17,45,292.0,96.0,3.5,13.75,181.5,86.08,59.94
2018,5,22,18,0,234.0,82.0,3.5,13.4,137.0,61.52,49.34
2018,5,22,18,15,188.5,65.5,3.4,13.15,103.0,49.7,38.47
2018,5,22,18,30,143.0,49.0,3.3,12.9,69.0,37.62,27.17
2018,5,22,18,45,86.0,33.0,3.25,12.6,43.5,25.62,14.84
2018,5,22,19,0,29.0,17.0,3.2,12.3,18.0,13.75,0.0
2018,5,22,19,15,14.5,8.5,3.15,12.25,9.0,7.26,0.0
2018,5,22,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
