Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,45,609.5,70.5,3.3,21.25,266.5,87.2,49.21
2018,6,11,18,0,562.0,66.0,3.3,20.6,218.0,51.31,39.2
2018,6,11,18,15,493.5,59.0,3.2,19.85,172.5,46.62,35.06
2018,6,11,18,30,425.0,52.0,3.1,19.1,127.0,41.9,30.66
2018,6,11,18,45,324.0,42.0,3.0,18.35,89.0,34.38,23.54
2018,6,11,19,0,223.0,32.0,2.9,17.6,51.0,24.85,12.6
2018,6,11,19,15,128.0,19.5,2.85,17.2,29.0,16.64,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.8,7.0,5.97,0.0
2018,6,11,19,45,16.5,3.5,2.7,16.35,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,69.5,8.0,1.4,14.0,10.0,0.0,0.0
2018,6,12,5,0,139.0,16.0,1.4,14.3,20.0,13.66,0.0
2018,6,12,5,15,264.5,25.5,1.4,14.85,51.0,21.19,7.89
2018,6,12,5,30,390.0,35.0,1.4,15.4,82.0,28.74,18.82
2018,6,12,5,45,474.5,42.0,1.4,15.95,125.0,33.94,24.07
2018,6,12,6,0,559.0,49.0,1.4,16.5,168.0,39.15,28.97
2018,6,12,6,15,613.5,53.0,1.4,17.05,215.5,41.79,31.43
2018,6,12,6,30,668.0,57.0,1.4,17.6,263.0,73.65,40.98
2018,6,12,6,45,706.0,61.0,1.35,18.15,313.5,123.8,68.82
2018,6,12,7,0,744.0,65.0,1.3,18.7,364.0,177.98,109.23
2018,6,12,7,15,771.0,68.0,1.4,19.45,414.0,232.6,154.83
2018,6,12,7,30,798.0,71.0,1.5,20.2,464.0,289.38,203.6
2018,6,12,7,45,818.5,73.5,1.55,20.9,513.0,347.46,253.28
2018,6,12,8,0,839.0,76.0,1.6,21.6,562.0,403.74,300.43
2018,6,12,8,15,854.5,78.0,1.65,22.2,608.0,457.83,344.69
2018,6,12,8,30,870.0,80.0,1.7,22.8,654.0,511.62,387.2
2018,6,12,8,45,882.0,82.0,1.8,23.4,697.0,562.91,426.67
2018,6,12,9,0,894.0,84.0,1.9,24.0,740.0,613.02,464.01
2018,6,12,9,15,903.0,86.0,1.95,24.3,778.5,659.77,498.16
2018,6,12,9,30,912.0,88.0,2.0,24.6,817.0,704.56,530.03
2018,6,12,9,45,919.5,88.5,2.1,24.95,849.5,744.7,558.2
2018,6,12,10,0,927.0,89.0,2.2,25.3,882.0,782.32,582.63
2018,6,12,10,15,932.0,90.5,2.25,25.5,909.0,816.22,604.36
2018,6,12,10,30,937.0,92.0,2.3,25.7,936.0,847.07,623.94
2018,6,12,10,45,940.5,93.0,2.4,25.85,956.0,873.02,640.72
2018,6,12,11,0,944.0,94.0,2.5,26.0,976.0,895.57,655.31
2018,6,12,11,15,946.0,94.5,2.55,26.05,989.0,912.86,666.34
2018,6,12,11,30,948.0,95.0,2.6,26.1,1002.0,926.55,675.12
2018,6,12,11,45,948.5,95.5,2.7,26.15,1008.0,935.25,681.16
2018,6,12,12,0,949.0,96.0,2.8,26.2,1014.0,940.27,684.92
2018,6,12,12,15,948.5,97.5,2.9,26.1,1013.5,941.64,686.81
2018,6,12,12,30,948.0,99.0,3.0,26.0,1013.0,939.32,686.39
2018,6,12,12,45,945.0,99.5,3.1,25.95,1004.0,930.21,681.45
2018,6,12,13,0,942.0,100.0,3.2,25.9,995.0,917.48,674.2
2018,6,12,13,15,939.0,99.5,3.25,25.75,979.0,900.25,663.93
2018,6,12,13,30,936.0,99.0,3.3,25.6,963.0,879.52,651.34
2018,6,12,13,45,866.0,135.5,3.4,25.5,919.5,834.09,622.09
2018,6,12,14,0,796.0,172.0,3.5,25.4,876.0,797.21,598.05
2018,6,12,14,15,669.5,231.0,3.5,25.2,809.5,733.52,551.71
2018,6,12,14,30,543.0,290.0,3.5,25.0,743.0,666.67,502.84
2018,6,12,14,45,608.5,243.5,3.55,24.8,731.5,650.62,493.42
2018,6,12,15,0,674.0,197.0,3.6,24.6,720.0,625.92,476.9
2018,6,12,15,15,702.0,172.5,3.6,24.6,692.0,589.82,450.27
2018,6,12,15,30,730.0,148.0,3.6,24.6,664.0,549.16,419.43
2018,6,12,15,45,731.5,136.0,3.6,24.15,625.0,501.71,382.99
2018,6,12,16,0,733.0,124.0,3.6,23.7,586.0,452.41,343.87
2018,6,12,16,15,734.0,112.0,3.55,23.35,544.0,403.23,303.22
2018,6,12,16,30,735.0,100.0,3.5,23.0,502.0,351.0,258.9
2018,6,12,16,45,741.0,89.0,3.5,22.65,461.0,299.76,214.04
2018,6,12,17,0,747.0,78.0,3.5,22.3,420.0,246.78,167.14
2018,6,12,17,15,730.0,72.5,3.45,21.75,374.0,192.9,121.31
2018,6,12,17,30,713.0,67.0,3.4,21.2,328.0,140.3,80.07
2018,6,12,17,45,671.0,62.5,3.4,20.65,278.5,88.61,48.54
2018,6,12,18,0,629.0,58.0,3.4,20.1,229.0,45.55,34.27
2018,6,12,18,15,558.5,52.5,3.35,19.4,181.5,41.72,30.86
2018,6,12,18,30,488.0,47.0,3.3,18.7,134.0,37.93,27.29
2018,6,12,18,45,384.5,39.0,3.2,17.95,94.5,31.9,21.52
2018,6,12,19,0,281.0,31.0,3.1,17.2,55.0,25.91,13.65
2018,6,12,19,15,166.0,19.5,3.15,16.8,31.5,16.64,0.0
2018,6,12,19,30,51.0,8.0,3.2,16.4,8.0,6.83,0.0
2018,6,12,19,45,25.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,4,45,60.0,8.0,2.55,12.85,10.0,0.0,0.0
2018,6,13,5,0,120.0,16.0,2.6,13.1,20.0,13.66,0.0
2018,6,13,5,15,243.5,27.0,2.6,13.55,51.0,22.53,8.79
2018,6,13,5,30,367.0,38.0,2.6,14.0,82.0,31.32,21.11
2018,6,13,5,45,456.5,45.5,2.55,14.5,125.5,36.81,26.71
2018,6,13,6,0,546.0,53.0,2.5,15.0,169.0,42.32,31.93
2018,6,13,6,15,604.5,57.5,2.5,15.5,217.5,45.22,34.65
2018,6,13,6,30,663.0,62.0,2.5,16.0,266.0,73.04,41.19
2018,6,13,6,45,704.0,65.5,2.45,16.55,317.0,126.64,71.92
2018,6,13,7,0,745.0,69.0,2.4,17.1,368.0,180.76,112.44
2018,6,13,7,15,773.5,72.0,2.4,17.8,419.0,235.79,158.77
2018,6,13,7,30,802.0,75.0,2.4,18.5,470.0,293.17,208.55
2018,6,13,7,45,823.5,77.5,2.45,19.2,519.5,349.77,257.8
2018,6,13,8,0,845.0,80.0,2.5,19.9,569.0,408.74,307.79
2018,6,13,8,15,860.5,82.0,2.5,20.6,615.5,463.19,352.85
2018,6,13,8,30,876.0,84.0,2.5,21.3,662.0,517.31,396.07
2018,6,13,8,45,888.5,85.5,2.5,21.95,705.0,568.73,435.85
2018,6,13,9,0,901.0,87.0,2.5,22.6,748.0,618.99,473.37
2018,6,13,9,15,908.0,90.0,2.6,23.15,786.0,665.72,507.72
2018,6,13,9,30,915.0,93.0,2.7,23.7,824.0,710.32,539.61
2018,6,13,9,45,917.5,96.5,2.75,24.2,855.5,749.82,566.97
2018,6,13,10,0,920.0,100.0,2.8,24.7,887.0,786.44,590.6
2018,6,13,10,15,925.0,101.0,2.85,25.05,913.0,819.68,611.78
2018,6,13,10,30,930.0,102.0,2.9,25.4,939.0,849.89,630.77
2018,6,13,10,45,933.5,103.0,2.95,25.75,959.5,875.68,646.72
2018,6,13,11,0,937.0,104.0,3.0,26.1,980.0,898.1,660.39
2018,6,13,11,15,939.0,104.5,3.1,26.25,993.0,915.3,671.5
2018,6,13,11,30,941.0,105.0,3.2,26.4,1006.0,928.92,680.33
2018,6,13,11,45,941.5,105.0,3.25,26.55,1011.0,937.14,685.37
2018,6,13,12,0,942.0,105.0,3.3,26.7,1016.0,941.71,688.13
2018,6,13,12,15,939.5,106.0,3.45,26.7,1013.5,940.86,688.51
2018,6,13,12,30,937.0,107.0,3.6,26.7,1011.0,936.39,686.58
2018,6,13,12,45,930.0,110.0,3.7,26.7,1000.5,926.16,680.59
2018,6,13,13,0,923.0,113.0,3.8,26.7,990.0,912.44,672.36
2018,6,13,13,15,919.0,112.0,3.9,26.5,973.0,894.3,661.71
2018,6,13,13,30,915.0,111.0,4.0,26.3,956.0,872.75,648.75
2018,6,13,13,45,879.0,128.5,4.15,26.1,924.0,838.39,627.16
2018,6,13,14,0,843.0,146.0,4.3,25.9,892.0,810.4,609.79
2018,6,13,14,15,779.0,173.0,4.35,25.6,845.0,760.29,575.01
2018,6,13,14,30,715.0,200.0,4.4,25.3,798.0,714.32,542.03
2018,6,13,14,45,728.0,183.0,4.5,25.0,769.5,679.61,518.38
2018,6,13,15,0,741.0,166.0,4.6,24.7,741.0,641.52,491.58
2018,6,13,15,15,739.0,156.0,4.6,24.7,704.5,597.44,458.45
2018,6,13,15,30,737.0,146.0,4.6,24.7,668.0,551.44,423.08
2018,6,13,15,45,732.5,136.5,4.7,23.9,627.0,502.9,386.26
2018,6,13,16,0,728.0,127.0,4.8,23.1,586.0,453.07,347.01
2018,6,13,16,15,712.0,120.0,4.75,22.6,540.0,399.68,303.07
2018,6,13,16,30,696.0,113.0,4.7,22.1,494.0,346.6,258.21
2018,6,13,16,45,705.0,99.5,4.7,21.6,454.0,295.9,213.66
2018,6,13,17,0,714.0,86.0,4.7,21.1,414.0,246.37,169.31
2018,6,13,17,15,696.0,79.5,4.65,20.5,368.0,189.98,121.24
2018,6,13,17,30,678.0,73.0,4.6,19.9,322.0,138.09,80.22
2018,6,13,17,45,633.5,68.5,4.55,19.3,273.5,87.9,49.17
2018,6,13,18,0,589.0,64.0,4.5,18.7,225.0,49.88,38.27
2018,6,13,18,15,522.0,57.5,4.4,18.1,178.5,45.5,34.35
2018,6,13,18,30,455.0,51.0,4.3,17.5,132.0,41.11,30.21
2018,6,13,18,45,354.0,41.5,4.2,16.85,93.0,33.95,23.39
2018,6,13,19,0,253.0,32.0,4.1,16.2,54.0,24.91,13.17
2018,6,13,19,15,148.0,20.0,4.1,15.85,31.0,17.07,0.0
2018,6,13,19,30,43.0,8.0,4.1,15.5,8.0,6.83,0.0
2018,6,13,19,45,21.5,4.0,4.05,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.45,12.3,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.5,12.4,19.0,13.66,0.0
2018,6,14,5,15,190.5,29.0,3.45,12.7,48.5,22.52,8.8
2018,6,14,5,30,297.0,42.0,3.4,13.0,78.0,32.46,22.17
2018,6,14,5,45,338.0,52.5,3.35,13.3,111.0,40.15,29.78
2018,6,14,6,0,379.0,63.0,3.3,13.6,144.0,47.64,36.84
2018,6,14,6,15,304.5,86.5,3.15,13.95,162.5,63.2,50.88
2018,6,14,6,30,230.0,110.0,3.0,14.3,181.0,90.4,66.37
2018,6,14,6,45,203.0,133.5,2.85,14.7,204.5,122.34,89.78
2018,6,14,7,0,176.0,157.0,2.7,15.1,228.0,151.82,114.51
2018,6,14,7,15,208.0,177.0,2.6,15.5,271.5,187.63,142.95
2018,6,14,7,30,240.0,197.0,2.5,15.9,315.0,228.26,175.78
2018,6,14,7,45,329.0,201.5,2.35,16.3,381.5,278.91,215.36
2018,6,14,8,0,418.0,206.0,2.2,16.7,448.0,342.05,265.11
2018,6,14,8,15,579.5,170.5,2.15,17.1,536.0,413.41,320.69
2018,6,14,8,30,741.0,135.0,2.1,17.5,624.0,494.75,383.83
2018,6,14,8,45,803.0,119.5,2.05,17.9,681.0,553.44,429.2
2018,6,14,9,0,865.0,104.0,2.0,18.3,738.0,612.29,473.72
2018,6,14,9,15,878.5,104.0,2.0,18.6,777.5,658.93,508.26
2018,6,14,9,30,892.0,104.0,2.0,18.9,817.0,704.02,540.81
2018,6,14,9,45,906.5,102.0,2.05,19.25,852.0,746.2,570.77
2018,6,14,10,0,921.0,100.0,2.1,19.6,887.0,786.37,597.63
2018,6,14,10,15,927.0,100.5,2.2,19.85,914.0,819.99,619.85
2018,6,14,10,30,933.0,101.0,2.3,20.1,941.0,850.63,639.99
2018,6,14,10,45,937.5,101.5,2.35,20.35,961.5,876.9,656.7
2018,6,14,11,0,942.0,102.0,2.4,20.6,982.0,899.84,671.17
2018,6,14,11,15,944.5,102.5,2.5,20.7,995.5,917.6,683.03
2018,6,14,11,30,947.0,103.0,2.6,20.8,1009.0,931.77,692.6
2018,6,14,11,45,948.5,102.5,2.7,20.9,1015.0,940.53,698.66
2018,6,14,12,0,950.0,102.0,2.8,21.0,1021.0,945.61,702.42
2018,6,14,12,15,948.5,103.0,2.9,21.0,1019.5,945.72,703.23
2018,6,14,12,30,947.0,104.0,3.0,21.0,1018.0,942.17,701.71
2018,6,14,12,45,942.5,105.5,3.1,21.0,1008.5,932.77,696.37
2018,6,14,13,0,938.0,107.0,3.2,21.0,999.0,919.79,688.68
2018,6,14,13,15,935.5,106.0,3.25,21.0,983.0,902.74,677.94
2018,6,14,13,30,933.0,105.0,3.3,21.0,967.0,882.17,664.84
2018,6,14,13,45,898.0,121.5,3.35,20.95,934.5,847.55,642.16
2018,6,14,14,0,863.0,138.0,3.4,20.9,902.0,810.86,617.94
2018,6,14,14,15,797.0,166.0,3.4,20.75,853.5,767.66,587.66
2018,6,14,14,30,731.0,194.0,3.4,20.6,805.0,720.5,553.11
2018,6,14,14,45,729.5,183.5,3.45,20.5,772.0,681.18,525.21
2018,6,14,15,0,728.0,173.0,3.5,20.4,739.0,639.61,494.95
2018,6,14,15,15,740.0,156.5,3.5,20.4,706.0,598.68,464.21
2018,6,14,15,30,752.0,140.0,3.5,20.4,673.0,554.9,430.41
2018,6,14,15,45,756.0,128.0,3.5,20.05,634.5,508.48,393.99
2018,6,14,16,0,760.0,116.0,3.5,19.7,596.0,459.79,354.53
2018,6,14,16,15,757.0,105.0,3.5,19.4,552.0,407.05,310.53
2018,6,14,16,30,754.0,94.0,3.5,19.1,508.0,353.14,264.19
2018,6,14,16,45,750.5,86.5,3.5,18.85,465.5,301.22,218.18
2018,6,14,17,0,747.0,79.0,3.5,18.6,423.0,248.58,171.09
2018,6,14,17,15,716.5,76.0,3.5,18.2,374.5,194.48,124.91
2018,6,14,17,30,686.0,73.0,3.5,17.8,326.0,139.55,81.6
2018,6,14,17,45,638.5,68.5,3.45,17.4,276.0,88.68,49.85
2018,6,14,18,0,591.0,64.0,3.4,17.0,226.0,49.86,38.53
2018,6,14,18,15,521.5,58.0,3.35,16.55,179.5,45.87,34.92
2018,6,14,18,30,452.0,52.0,3.3,16.1,133.0,41.91,31.12
2018,6,14,18,45,346.0,43.0,3.2,15.65,94.0,35.22,24.64
2018,6,14,19,0,240.0,34.0,3.1,15.2,55.0,26.4,14.56
2018,6,14,19,15,139.5,21.0,3.15,14.9,31.5,17.92,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,6.83,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,8.5,3.15,12.65,9.5,0.0,0.0
2018,6,15,5,0,71.0,17.0,3.2,12.8,19.0,14.51,0.0
2018,6,15,5,15,172.0,30.0,3.25,13.05,47.5,23.25,9.19
2018,6,15,5,30,273.0,43.0,3.3,13.3,76.0,33.13,22.71
2018,6,15,5,45,363.0,52.5,3.35,13.55,117.0,40.28,29.85
2018,6,15,6,0,453.0,62.0,3.4,13.8,158.0,49.25,38.23
2018,6,15,6,15,490.0,70.5,3.4,14.1,199.5,54.74,43.33
2018,6,15,6,30,527.0,79.0,3.4,14.4,241.0,79.56,50.7
2018,6,15,6,45,566.5,87.0,3.4,14.7,289.5,125.08,77.1
2018,6,15,7,0,606.0,95.0,3.4,15.0,338.0,175.03,114.87
2018,6,15,7,15,661.0,95.0,3.45,15.3,392.5,225.89,156.82
2018,6,15,7,30,716.0,95.0,3.5,15.6,447.0,282.2,205.18
2018,6,15,7,45,740.5,98.5,3.5,15.85,495.5,338.96,255.15
2018,6,15,8,0,765.0,102.0,3.5,16.1,544.0,394.23,303.2
2018,6,15,8,15,784.0,104.5,3.5,16.35,590.0,447.29,348.5
2018,6,15,8,30,803.0,107.0,3.5,16.6,636.0,500.57,392.71
2018,6,15,8,45,783.0,123.0,3.5,16.9,667.0,544.93,428.62
2018,6,15,9,0,763.0,139.0,3.5,17.2,698.0,585.29,460.23
2018,6,15,9,15,792.5,134.5,3.5,17.4,742.0,634.57,498.17
2018,6,15,9,30,822.0,130.0,3.5,17.6,786.0,683.75,535.15
2018,6,15,9,45,744.5,175.5,3.5,17.85,788.5,704.41,548.59
2018,6,15,10,0,667.0,221.0,3.5,18.1,791.0,715.23,554.5
2018,6,15,10,15,561.5,284.0,3.5,18.25,774.5,709.51,547.72
2018,6,15,10,30,456.0,347.0,3.5,18.4,758.0,697.89,536.39
2018,6,15,10,45,433.0,367.5,3.5,18.5,764.5,709.93,544.05
2018,6,15,11,0,410.0,388.0,3.5,18.6,771.0,719.04,549.38
2018,6,15,11,15,452.0,364.0,3.55,18.65,792.0,743.09,567.61
2018,6,15,11,30,494.0,340.0,3.6,18.7,813.0,765.68,584.65
2018,6,15,11,45,545.5,314.0,3.65,18.75,839.5,792.94,605.16
2018,6,15,12,0,597.0,288.0,3.7,18.8,866.0,818.06,624.07
2018,6,15,12,15,635.0,269.5,3.75,18.75,883.5,836.21,637.91
2018,6,15,12,30,673.0,251.0,3.8,18.7,901.0,851.14,649.54
2018,6,15,12,45,745.0,209.0,3.9,18.65,922.5,870.7,665.41
2018,6,15,13,0,817.0,167.0,4.0,18.6,944.0,879.18,672.11
2018,6,15,13,15,839.0,152.5,4.05,18.5,939.0,860.89,660.11
2018,6,15,13,30,861.0,138.0,4.1,18.4,934.0,851.27,654.43
2018,6,15,13,45,876.5,125.0,4.15,18.3,918.0,833.17,642.73
2018,6,15,14,0,892.0,112.0,4.2,18.2,902.0,810.77,628.02
2018,6,15,14,15,858.0,125.5,4.25,18.05,865.5,770.45,600.47
2018,6,15,14,30,824.0,139.0,4.3,17.9,829.0,735.18,574.86
2018,6,15,14,45,806.5,139.5,4.35,17.7,791.5,692.42,543.58
2018,6,15,15,0,789.0,140.0,4.4,17.5,754.0,648.32,510.61
2018,6,15,15,15,775.5,137.0,4.4,17.5,714.0,602.42,475.03
2018,6,15,15,30,762.0,134.0,4.4,17.5,674.0,555.45,437.77
2018,6,15,15,45,749.0,128.0,4.4,17.15,631.0,505.25,397.67
2018,6,15,16,0,736.0,122.0,4.4,16.8,588.0,454.47,355.92
2018,6,15,16,15,750.0,107.0,4.35,16.55,550.0,406.39,314.57
2018,6,15,16,30,764.0,92.0,4.3,16.3,512.0,355.32,269.32
2018,6,15,16,45,747.0,87.5,4.25,16.05,466.0,301.54,221.38
2018,6,15,17,0,730.0,83.0,4.2,15.8,420.0,248.52,173.82
2018,6,15,17,15,694.5,79.5,4.2,15.45,370.0,190.7,124.23
2018,6,15,17,30,659.0,76.0,4.2,15.1,320.0,139.25,83.42
2018,6,15,17,45,604.5,72.5,4.15,14.8,270.5,90.33,52.66
2018,6,15,18,0,550.0,69.0,4.1,14.5,221.0,53.45,42.13
2018,6,15,18,15,476.5,63.0,4.0,14.15,175.5,49.66,38.64
2018,6,15,18,30,403.0,57.0,3.9,13.8,130.0,45.94,34.98
2018,6,15,18,45,295.0,46.5,3.8,13.45,91.5,35.74,25.35
2018,6,15,19,0,187.0,36.0,3.7,13.1,53.0,27.77,15.94
2018,6,15,19,15,106.0,21.5,3.65,12.95,30.0,16.73,0.0
2018,6,15,19,30,25.0,7.0,3.6,12.8,7.0,5.97,0.0
2018,6,15,19,45,12.5,3.5,3.55,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,16,4,45,26.0,7.5,1.3,13.05,8.5,0.0,0.0
2018,6,16,5,0,52.0,15.0,1.3,13.1,17.0,12.8,0.0
2018,6,16,5,15,133.5,30.0,1.35,13.35,44.0,23.17,9.05
2018,6,16,5,30,215.0,45.0,1.4,13.6,71.0,34.43,23.81
2018,6,16,5,45,266.5,56.0,1.45,13.8,103.0,42.38,31.69
2018,6,16,6,0,318.0,67.0,1.5,14.0,135.0,50.14,39.02
2018,6,16,6,15,274.5,88.5,1.5,14.3,158.0,66.31,53.56
2018,6,16,6,30,231.0,110.0,1.5,14.6,181.0,89.84,65.98
2018,6,16,6,45,251.5,129.5,1.5,14.9,219.5,123.79,88.86
2018,6,16,7,0,272.0,149.0,1.5,15.2,258.0,160.39,117.02
2018,6,16,7,15,314.0,163.0,1.5,15.6,305.0,199.99,148.31
2018,6,16,7,30,356.0,177.0,1.5,16.0,352.0,244.17,184.13
2018,6,16,7,45,461.0,169.0,1.5,16.35,420.0,298.66,226.97
2018,6,16,8,0,566.0,161.0,1.5,16.7,488.0,364.9,279.44
2018,6,16,8,15,559.5,177.5,1.5,17.1,523.0,405.76,313.15
2018,6,16,8,30,553.0,194.0,1.5,17.5,558.0,448.21,346.94
2018,6,16,8,45,464.0,245.0,1.55,17.9,564.5,473.36,366.36
2018,6,16,9,0,375.0,296.0,1.6,18.3,571.0,483.01,373.11
2018,6,16,9,15,553.0,236.0,1.7,18.7,665.5,570.06,439.27
2018,6,16,9,30,731.0,176.0,1.8,19.1,760.0,665.14,509.67
2018,6,16,9,45,808.5,145.5,1.85,19.5,816.0,719.69,548.79
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,772.43,586.0
2018,6,16,10,15,892.5,116.0,2.0,20.15,899.0,805.88,607.98
2018,6,16,10,30,899.0,117.0,2.1,20.4,926.0,836.49,628.11
2018,6,16,10,45,903.5,117.0,2.25,20.7,946.0,861.57,644.76
2018,6,16,11,0,908.0,117.0,2.4,21.0,966.0,883.43,659.26
2018,6,16,11,15,911.0,117.5,2.5,21.1,979.5,901.12,671.1
2018,6,16,11,30,914.0,118.0,2.6,21.2,993.0,915.37,680.74
2018,6,16,11,45,915.5,118.5,2.7,21.35,999.5,924.81,687.12
2018,6,16,12,0,917.0,119.0,2.8,21.5,1006.0,930.73,691.27
2018,6,16,12,15,917.5,119.0,2.95,21.45,1005.5,931.79,693.21
2018,6,16,12,30,918.0,119.0,3.1,21.4,1005.0,929.32,692.86
2018,6,16,12,45,915.0,119.5,3.25,21.4,996.5,920.66,688.27
2018,6,16,13,0,912.0,120.0,3.4,21.4,988.0,908.52,681.37
2018,6,16,13,15,778.5,185.0,3.55,21.2,917.0,849.71,642.86
2018,6,16,13,30,645.0,250.0,3.7,21.0,846.0,787.87,599.08
2018,6,16,13,45,510.5,293.5,3.8,20.85,758.0,699.48,534.98
2018,6,16,14,0,376.0,337.0,3.9,20.7,670.0,616.34,473.32
2018,6,16,14,15,455.0,298.5,3.95,20.45,688.5,628.62,485.12
2018,6,16,14,30,534.0,260.0,4.0,20.2,707.0,634.03,491.1
2018,6,16,14,45,504.5,240.5,4.1,19.95,649.0,574.49,447.62
2018,6,16,15,0,475.0,221.0,4.2,19.7,591.0,515.61,404.02
2018,6,16,15,15,467.0,209.0,4.2,19.7,557.0,477.34,374.66
2018,6,16,15,30,459.0,197.0,4.2,19.7,523.0,438.48,344.18
2018,6,16,15,45,494.0,192.5,4.3,19.1,523.0,427.54,335.33
2018,6,16,16,0,529.0,188.0,4.4,18.5,523.0,411.84,321.81
2018,6,16,16,15,552.5,169.5,4.5,18.15,495.5,374.96,290.61
2018,6,16,16,30,576.0,151.0,4.6,17.8,468.0,337.87,257.94
2018,6,16,16,45,616.0,126.0,4.65,17.4,436.0,293.35,217.68
2018,6,16,17,0,656.0,101.0,4.7,17.0,404.0,243.53,171.96
2018,6,16,17,15,651.5,90.5,4.7,16.6,362.0,192.55,127.2
2018,6,16,17,30,647.0,80.0,4.7,16.2,320.0,141.56,85.51
2018,6,16,17,45,599.5,76.0,4.75,15.75,272.5,93.31,54.97
2018,6,16,18,0,552.0,72.0,4.8,15.3,225.0,55.83,44.1
2018,6,16,18,15,480.0,66.0,4.7,14.9,179.5,52.15,40.72
2018,6,16,18,30,408.0,60.0,4.6,14.5,134.0,45.89,34.84
2018,6,16,18,45,298.5,49.0,4.5,14.05,94.5,37.61,26.91
2018,6,16,19,0,189.0,38.0,4.4,13.6,55.0,29.29,17.23
2018,6,16,19,15,107.0,23.0,4.35,13.4,31.5,17.89,0.0
2018,6,16,19,30,25.0,8.0,4.3,13.2,8.0,6.83,0.0
2018,6,16,19,45,12.5,4.0,4.3,12.95,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,4,45,15.5,7.0,2.05,13.6,7.5,0.0,0.0
2018,6,17,5,0,31.0,14.0,2.0,13.7,15.0,11.95,0.0
2018,6,17,5,15,98.0,29.5,2.05,13.85,40.0,22.89,8.72
2018,6,17,5,30,165.0,45.0,2.1,14.0,65.0,34.62,23.9
2018,6,17,5,45,230.5,58.5,2.1,14.15,100.0,44.05,33.09
2018,6,17,6,0,296.0,72.0,2.1,14.3,135.0,53.62,42.02
2018,6,17,6,15,335.5,85.5,2.1,14.5,174.5,62.75,50.36
2018,6,17,6,30,375.0,99.0,2.1,14.7,214.0,85.64,59.51
2018,6,17,6,45,447.5,106.5,2.1,14.85,268.0,125.21,82.13
2018,6,17,7,0,520.0,114.0,2.1,15.0,322.0,173.03,116.75
2018,6,17,7,15,397.0,143.0,2.1,15.2,314.0,203.19,148.11
2018,6,17,7,30,274.0,172.0,2.1,15.4,306.0,217.26,165.85
2018,6,17,7,45,175.0,207.0,2.05,15.6,296.0,229.23,179.36
2018,6,17,8,0,76.0,242.0,2.0,15.8,286.0,228.57,180.86
2018,6,17,8,15,79.0,262.0,1.95,16.1,311.0,252.34,199.5
2018,6,17,8,30,82.0,282.0,1.9,16.4,336.0,276.4,217.99
2018,6,17,8,45,75.0,296.5,1.9,16.75,348.5,290.71,228.59
2018,6,17,9,0,68.0,311.0,1.9,17.1,361.0,304.16,238.35
2018,6,17,9,15,88.0,338.0,1.85,17.5,406.0,344.55,268.78
2018,6,17,9,30,108.0,365.0,1.8,17.9,451.0,393.69,305.17
2018,6,17,9,45,175.0,384.0,1.75,18.25,530.5,464.19,357.67
2018,6,17,10,0,242.0,403.0,1.7,18.6,610.0,546.97,417.62
2018,6,17,10,15,457.0,315.5,1.65,19.0,721.5,655.33,497.82
2018,6,17,10,30,672.0,228.0,1.6,19.4,833.0,767.17,577.63
2018,6,17,10,45,772.0,180.0,1.55,19.75,890.0,818.14,611.8
2018,6,17,11,0,872.0,132.0,1.5,20.1,947.0,865.68,641.13
2018,6,17,11,15,876.0,132.0,1.45,20.4,960.5,883.23,650.39
2018,6,17,11,30,880.0,132.0,1.4,20.7,974.0,897.49,657.8
2018,6,17,11,45,883.5,131.0,1.4,21.0,981.0,907.12,662.93
2018,6,17,12,0,887.0,130.0,1.4,21.3,988.0,913.4,666.0
2018,6,17,12,15,888.0,128.5,1.45,21.5,987.0,913.63,666.23
2018,6,17,12,30,889.0,127.0,1.5,21.7,986.0,910.45,664.39
2018,6,17,12,45,889.5,125.5,1.5,21.9,978.5,903.39,659.52
2018,6,17,13,0,890.0,124.0,1.5,22.1,971.0,892.88,652.53
2018,6,17,13,15,887.0,123.0,1.6,22.2,955.5,876.34,643.17
2018,6,17,13,30,884.0,122.0,1.7,22.3,940.0,856.49,631.6
2018,6,17,13,45,880.0,120.5,1.75,22.35,918.0,832.14,616.55
2018,6,17,14,0,876.0,119.0,1.8,22.4,896.0,804.69,599.37
2018,6,17,14,15,868.5,118.0,1.85,22.35,867.5,772.07,578.77
2018,6,17,14,30,861.0,117.0,1.9,22.3,839.0,736.86,555.59
2018,6,17,14,45,852.0,115.0,1.95,22.25,804.5,697.33,528.13
2018,6,17,15,0,843.0,113.0,2.0,22.2,770.0,655.7,498.49
2018,6,17,15,15,831.0,111.0,2.0,22.2,730.5,610.38,465.02
2018,6,17,15,30,819.0,109.0,2.0,22.2,691.0,565.32,430.79
2018,6,17,15,45,803.5,106.5,2.15,21.9,647.5,514.48,392.36
2018,6,17,16,0,788.0,104.0,2.3,21.6,604.0,463.15,352.07
2018,6,17,16,15,767.5,101.5,2.4,21.3,557.5,409.55,308.52
2018,6,17,16,30,747.0,99.0,2.5,21.0,511.0,356.53,264.07
2018,6,17,16,45,720.0,95.5,2.6,20.65,462.0,298.8,215.12
2018,6,17,17,0,693.0,92.0,2.7,20.3,413.0,245.34,169.13
2018,6,17,17,15,657.5,87.5,2.75,19.8,363.5,191.68,124.26
2018,6,17,17,30,622.0,83.0,2.8,19.3,314.0,141.49,85.25
2018,6,17,17,45,572.0,77.5,2.85,18.8,265.5,93.33,54.93
2018,6,17,18,0,522.0,72.0,2.9,18.3,217.0,55.56,43.32
2018,6,17,18,15,455.5,64.5,2.85,17.7,172.5,50.69,38.99
2018,6,17,18,30,389.0,57.0,2.8,17.1,128.0,45.78,34.39
2018,6,17,18,45,295.5,46.0,2.8,16.55,90.5,35.35,24.73
2018,6,17,19,0,202.0,35.0,2.8,16.0,53.0,27.04,15.43
2018,6,17,19,15,117.0,21.5,2.7,15.65,30.5,16.74,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.3,8.0,6.83,0.0
2018,6,17,19,45,16.0,4.0,2.5,14.95,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.95,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.2,4.0,3.41,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.6,10.5,8.63,0.0
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,13.99,6.31
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,21.85,13.6
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,29.73,20.82
2018,6,18,6,15,0.0,47.5,1.9,15.15,47.5,39.29,29.45
2018,6,18,6,30,0.0,59.0,1.9,15.5,59.0,48.86,36.15
2018,6,18,6,45,0.0,81.0,1.85,15.85,81.0,66.55,51.03
2018,6,18,7,0,0.0,103.0,1.8,16.2,103.0,84.21,65.65
2018,6,18,7,15,1.0,125.5,1.75,16.6,126.0,102.71,80.66
2018,6,18,7,30,2.0,148.0,1.7,17.0,149.0,121.55,95.71
2018,6,18,7,45,12.0,177.0,1.65,17.4,184.0,148.87,117.23
2018,6,18,8,0,22.0,206.0,1.6,17.8,219.0,177.59,139.64
2018,6,18,8,15,64.0,243.5,1.6,18.25,285.0,230.65,180.84
2018,6,18,8,30,106.0,281.0,1.6,18.7,351.0,287.22,224.26
2018,6,18,8,45,246.0,278.0,1.6,19.1,454.5,376.93,292.88
2018,6,18,9,0,386.0,275.0,1.6,19.5,558.0,476.9,367.81
2018,6,18,9,15,600.0,203.0,1.65,19.9,669.0,573.21,440.1
2018,6,18,9,30,814.0,131.0,1.7,20.3,780.0,677.24,516.64
2018,6,18,9,45,832.5,128.0,1.7,20.7,816.0,714.05,541.8
2018,6,18,10,0,851.0,125.0,1.7,21.1,852.0,754.05,569.03
2018,6,18,10,15,858.0,125.5,1.75,21.4,878.0,786.43,589.87
2018,6,18,10,30,865.0,126.0,1.8,21.7,904.0,816.13,608.77
2018,6,18,10,45,870.5,126.5,1.85,22.0,925.0,841.74,624.85
2018,6,18,11,0,876.0,127.0,1.9,22.3,946.0,864.29,638.89
2018,6,18,11,15,811.0,172.0,2.0,22.45,938.5,873.55,645.01
2018,6,18,11,30,746.0,217.0,2.1,22.6,931.0,875.34,646.33
2018,6,18,11,45,609.5,308.5,2.15,22.8,894.5,842.54,620.58
2018,6,18,12,0,473.0,400.0,2.2,23.0,858.0,807.02,593.01
2018,6,18,12,15,478.5,397.5,2.3,23.05,860.0,810.24,596.24
2018,6,18,12,30,484.0,395.0,2.4,23.1,862.0,811.03,597.51
2018,6,18,12,45,492.0,386.5,2.5,23.1,858.0,806.37,595.41
2018,6,18,13,0,500.0,378.0,2.6,23.1,854.0,799.19,591.62
2018,6,18,13,15,546.5,339.0,2.65,23.05,851.5,795.6,591.25
2018,6,18,13,30,593.0,300.0,2.7,23.0,849.0,787.4,587.67
2018,6,18,13,45,623.5,272.0,2.8,22.9,836.5,773.39,579.92
2018,6,18,14,0,654.0,244.0,2.9,22.8,824.0,754.97,568.95
2018,6,18,14,15,621.0,253.5,2.9,22.65,790.0,716.7,542.0
2018,6,18,14,30,588.0,263.0,2.9,22.5,756.0,677.83,514.41
2018,6,18,14,45,671.0,209.5,2.95,22.3,750.0,665.03,507.47
2018,6,18,15,0,754.0,156.0,3.0,22.1,744.0,640.87,491.57
2018,6,18,15,15,790.5,130.5,3.0,22.1,718.5,606.65,466.17
2018,6,18,15,30,827.0,105.0,3.0,22.1,693.0,565.08,434.47
2018,6,18,15,45,792.0,109.0,3.05,21.65,643.5,511.37,392.99
2018,6,18,16,0,757.0,113.0,3.1,21.2,594.0,457.46,350.25
2018,6,18,16,15,725.5,112.0,3.15,20.9,544.0,402.25,305.17
2018,6,18,16,30,694.0,111.0,3.2,20.6,494.0,346.39,258.52
2018,6,18,16,45,693.5,99.5,3.2,20.3,452.0,294.88,213.62
2018,6,18,17,0,693.0,88.0,3.2,20.0,410.0,242.52,167.39
2018,6,18,17,15,671.5,82.0,3.15,19.6,364.0,190.23,122.73
2018,6,18,17,30,650.0,76.0,3.1,19.2,318.0,139.78,82.68
2018,6,18,17,45,606.0,71.0,3.1,18.75,270.0,90.78,51.59
2018,6,18,18,0,562.0,66.0,3.1,18.3,222.0,51.09,39.41
2018,6,18,18,15,497.0,59.0,3.0,17.85,177.0,46.41,35.22
2018,6,18,18,30,432.0,52.0,2.9,17.4,132.0,41.67,30.78
2018,6,18,18,45,338.5,43.0,2.8,16.9,94.0,35.04,24.44
2018,6,18,19,0,245.0,34.0,2.7,16.4,56.0,26.39,15.0
2018,6,18,19,15,144.0,21.0,2.7,16.1,32.0,16.38,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,6.83,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.15,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.2,13.4,8.0,5.97,0.0
2018,6,19,5,15,115.5,20.0,2.2,13.65,32.0,15.49,3.87
2018,6,19,5,30,199.0,33.0,2.2,13.9,56.0,25.38,16.02
2018,6,19,5,45,170.5,35.0,2.2,14.15,61.5,26.49,17.68
2018,6,19,6,0,142.0,37.0,2.2,14.4,67.0,27.46,18.83
2018,6,19,6,15,74.0,55.5,2.2,14.6,71.5,44.53,34.18
2018,6,19,6,30,6.0,74.0,2.2,14.8,76.0,60.71,46.21
2018,6,19,6,45,5.0,83.5,2.2,15.05,85.5,68.95,53.01
2018,6,19,7,0,4.0,93.0,2.2,15.3,95.0,77.06,59.69
2018,6,19,7,15,4.0,114.5,2.15,15.55,116.5,94.74,74.26
2018,6,19,7,30,4.0,136.0,2.1,15.8,138.0,112.61,88.78
2018,6,19,7,45,14.5,173.0,2.05,16.1,181.0,146.49,115.94
2018,6,19,8,0,25.0,210.0,2.0,16.4,224.0,181.91,144.0
2018,6,19,8,15,46.5,244.0,2.0,16.85,273.5,223.28,176.32
2018,6,19,8,30,68.0,278.0,2.0,17.3,323.0,266.02,209.33
2018,6,19,8,45,115.0,307.5,1.95,17.75,389.5,326.04,255.33
2018,6,19,9,0,162.0,337.0,1.9,18.2,456.0,386.44,300.8
2018,6,19,9,15,257.0,336.0,1.9,18.7,536.0,461.32,357.05
2018,6,19,9,30,352.0,335.0,1.9,19.2,616.0,537.6,413.21
2018,6,19,9,45,479.5,292.5,1.95,19.7,692.0,614.88,470.06
2018,6,19,10,0,607.0,250.0,2.0,20.2,768.0,693.77,527.02
2018,6,19,10,15,694.5,213.0,2.0,20.6,823.5,749.98,566.5
2018,6,19,10,30,782.0,176.0,2.0,21.0,879.0,802.48,603.08
2018,6,19,10,45,856.5,136.5,2.0,21.35,923.0,838.48,625.75
2018,6,19,11,0,931.0,97.0,2.0,21.7,967.0,883.45,654.14
2018,6,19,11,15,933.5,97.0,2.1,21.9,980.0,900.82,665.26
2018,6,19,11,30,936.0,97.0,2.2,22.1,993.0,914.66,674.36
2018,6,19,11,45,937.0,97.5,2.25,22.3,999.5,924.05,680.15
2018,6,19,12,0,938.0,98.0,2.3,22.5,1006.0,929.81,683.69
2018,6,19,12,15,935.0,100.0,2.45,22.55,1004.0,929.77,684.83
2018,6,19,12,30,932.0,102.0,2.6,22.6,1002.0,926.11,683.65
2018,6,19,12,45,924.0,106.0,2.75,22.65,992.0,916.28,678.42
2018,6,19,13,0,916.0,110.0,2.9,22.7,982.0,903.01,670.9
2018,6,19,13,15,914.0,109.0,3.0,22.6,967.0,887.01,661.57
2018,6,19,13,30,912.0,108.0,3.1,22.5,952.0,867.55,649.88
2018,6,19,13,45,908.0,107.0,3.25,22.4,930.5,843.09,635.0
2018,6,19,14,0,904.0,106.0,3.4,22.3,909.0,815.44,617.77
2018,6,19,14,15,897.5,104.5,3.45,22.05,880.0,782.38,596.44
2018,6,19,14,30,891.0,103.0,3.5,21.8,851.0,746.58,572.89
2018,6,19,14,45,882.5,101.5,3.6,21.6,816.5,706.85,544.75
2018,6,19,15,0,874.0,100.0,3.7,21.4,782.0,664.9,514.25
2018,6,19,15,15,862.5,98.5,3.7,21.4,742.5,619.14,479.42
2018,6,19,15,30,851.0,97.0,3.7,21.4,703.0,571.88,442.57
2018,6,19,15,45,837.5,94.5,3.75,20.85,659.5,521.43,403.29
2018,6,19,16,0,824.0,92.0,3.8,20.3,616.0,470.18,362.02
2018,6,19,16,15,798.0,91.5,3.8,19.9,567.0,414.1,315.51
2018,6,19,16,30,772.0,91.0,3.8,19.5,518.0,359.41,268.88
2018,6,19,16,45,749.0,87.0,3.8,19.1,469.0,303.9,220.63
2018,6,19,17,0,726.0,83.0,3.8,18.7,420.0,249.81,173.17
2018,6,19,17,15,702.5,78.0,3.75,18.25,373.0,196.46,127.29
2018,6,19,17,30,679.0,73.0,3.7,17.8,326.0,141.51,83.32
2018,6,19,17,45,636.0,67.5,3.65,17.35,277.0,90.47,50.49
2018,6,19,18,0,593.0,62.0,3.6,16.9,228.0,48.2,37.09
2018,6,19,18,15,529.0,56.0,3.55,16.45,182.0,44.16,33.46
2018,6,19,18,30,465.0,50.0,3.5,16.0,136.0,40.13,29.62
2018,6,19,18,45,369.5,41.5,3.4,15.55,97.0,33.82,23.55
2018,6,19,19,0,274.0,33.0,3.3,15.1,58.0,27.47,16.05
2018,6,19,19,15,162.5,21.0,3.25,14.85,33.5,16.41,0.0
2018,6,19,19,30,51.0,9.0,3.2,14.6,9.0,7.68,0.0
2018,6,19,19,45,25.5,4.5,3.15,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.8,12.15,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.9,12.3,20.0,13.66,0.0
2018,6,20,5,15,249.0,26.5,3.0,12.65,50.0,22.15,7.79
2018,6,20,5,30,371.0,37.0,3.1,13.0,80.0,30.52,20.43
2018,6,20,5,45,380.5,46.5,3.15,13.4,109.0,37.38,27.3
2018,6,20,6,0,390.0,56.0,3.2,13.8,138.0,43.9,33.48
2018,6,20,6,15,286.0,85.0,3.2,14.15,153.5,62.05,49.81
2018,6,20,6,30,182.0,114.0,3.2,14.5,169.0,89.59,67.28
2018,6,20,6,45,188.0,135.0,3.25,14.9,201.0,121.54,89.88
2018,6,20,7,0,194.0,156.0,3.3,15.3,233.0,152.49,114.25
2018,6,20,7,15,234.0,173.0,3.25,15.65,278.5,188.88,142.91
2018,6,20,7,30,274.0,190.0,3.2,16.0,324.0,230.28,176.39
2018,6,20,7,45,320.0,203.0,3.2,16.35,375.5,274.82,212.57
2018,6,20,8,0,366.0,216.0,3.2,16.7,427.0,323.95,252.42
2018,6,20,8,15,433.0,215.0,3.15,17.1,485.0,379.24,296.53
2018,6,20,8,30,500.0,214.0,3.1,17.5,543.0,436.98,342.12
2018,6,20,8,45,648.0,172.5,3.1,17.85,628.0,512.18,400.91
2018,6,20,9,0,796.0,131.0,3.1,18.2,713.0,594.11,464.12
2018,6,20,9,15,854.0,113.0,3.15,18.55,767.5,647.24,504.69
2018,6,20,9,30,912.0,95.0,3.2,18.9,822.0,705.03,547.92
2018,6,20,9,45,908.0,103.5,3.2,19.2,852.5,744.61,576.12
2018,6,20,10,0,904.0,112.0,3.2,19.5,883.0,780.82,600.85
2018,6,20,10,15,911.0,112.0,3.3,19.75,910.5,814.47,623.44
2018,6,20,10,30,918.0,112.0,3.4,20.0,938.0,845.26,643.93
2018,6,20,10,45,924.5,111.5,3.45,20.2,959.5,872.17,661.52
2018,6,20,11,0,931.0,111.0,3.5,20.4,981.0,895.89,676.9
2018,6,20,11,15,935.0,111.0,3.6,20.5,995.5,914.58,689.42
2018,6,20,11,30,939.0,111.0,3.7,20.6,1010.0,929.77,699.65
2018,6,20,11,45,943.0,110.5,3.8,20.7,1018.0,940.96,707.25
2018,6,20,12,0,947.0,110.0,3.9,20.8,1026.0,948.56,712.52
2018,6,20,12,15,946.5,110.0,3.95,20.75,1025.0,948.97,713.14
2018,6,20,12,30,946.0,110.0,4.0,20.7,1024.0,945.73,711.43
2018,6,20,12,45,944.5,109.0,4.1,20.65,1015.0,937.06,706.41
2018,6,20,13,0,943.0,108.0,4.2,20.6,1006.0,924.75,698.98
2018,6,20,13,15,939.5,107.0,4.25,20.55,989.5,907.11,687.68
2018,6,20,13,30,936.0,106.0,4.3,20.5,973.0,885.97,673.99
2018,6,20,13,45,932.5,105.0,4.3,20.4,951.0,861.42,657.83
2018,6,20,14,0,929.0,104.0,4.3,20.3,929.0,833.57,639.32
2018,6,20,14,15,923.0,102.5,4.35,20.15,900.0,800.2,617.12
2018,6,20,14,30,917.0,101.0,4.4,20.0,871.0,763.96,592.85
2018,6,20,14,45,909.5,99.5,4.4,19.85,836.5,724.01,563.76
2018,6,20,15,0,902.0,98.0,4.4,19.7,802.0,681.69,532.17
2018,6,20,15,15,891.0,96.0,4.4,19.7,761.5,634.63,495.98
2018,6,20,15,30,880.0,94.0,4.4,19.7,721.0,585.95,457.64
2018,6,20,15,45,867.0,91.5,4.35,19.3,676.5,534.42,416.59
2018,6,20,16,0,854.0,89.0,4.3,18.9,632.0,481.97,373.56
2018,6,20,16,15,822.0,90.0,4.25,18.6,580.0,423.18,324.36
2018,6,20,16,30,790.0,91.0,4.2,18.3,528.0,366.42,275.63
2018,6,20,16,45,776.5,85.0,4.15,18.05,481.0,310.99,226.64
2018,6,20,17,0,763.0,79.0,4.1,17.8,434.0,255.9,177.51
2018,6,20,17,15,738.5,74.0,4.0,17.4,385.0,200.24,129.34
2018,6,20,17,30,714.0,69.0,3.9,17.0,336.0,146.68,86.33
2018,6,20,17,45,671.5,64.5,3.85,16.6,286.0,94.77,52.94
2018,6,20,18,0,629.0,60.0,3.8,16.2,236.0,46.93,36.08
2018,6,20,18,15,566.0,54.5,3.7,15.8,189.0,43.19,32.69
2018,6,20,18,30,503.0,49.0,3.6,15.4,142.0,39.48,29.13
2018,6,20,18,45,406.5,41.0,3.5,15.0,102.0,33.5,23.35
2018,6,20,19,0,310.0,33.0,3.4,14.6,62.0,27.55,16.23
2018,6,20,19,15,186.0,21.0,3.4,14.3,35.5,17.72,0.0
2018,6,20,19,30,62.0,9.0,3.4,14.0,9.0,7.68,0.0
2018,6,20,19,45,31.0,4.5,3.35,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.5,2.9,11.8,10.0,0.0,0.0
2018,6,21,5,0,120.0,17.0,2.9,12.0,20.0,14.51,0.0
2018,6,21,5,15,241.0,27.5,2.95,12.35,50.0,23.09,8.12
2018,6,21,5,30,362.0,38.0,3.0,12.7,80.0,31.4,21.2
2018,6,21,5,45,388.5,47.5,3.0,13.05,112.0,38.3,28.14
2018,6,21,6,0,415.0,57.0,3.0,13.4,144.0,44.91,34.43
2018,6,21,6,15,337.5,82.0,2.95,13.85,165.0,60.33,48.34
2018,6,21,6,30,260.0,107.0,2.9,14.3,186.0,87.41,64.09
2018,6,21,6,45,308.0,121.0,2.9,14.8,231.5,121.66,85.17
2018,6,21,7,0,356.0,135.0,2.9,15.3,277.0,161.42,114.41
2018,6,21,7,15,427.0,139.0,2.85,15.75,331.5,204.8,148.07
2018,6,21,7,30,498.0,143.0,2.8,16.2,386.0,255.73,189.46
2018,6,21,7,45,531.5,149.5,2.75,16.7,433.5,303.61,230.01
2018,6,21,8,0,565.0,156.0,2.7,17.2,481.0,357.53,274.86
2018,6,21,8,15,548.0,178.0,2.6,17.65,515.0,398.46,309.14
2018,6,21,8,30,531.0,200.0,2.5,18.1,549.0,439.94,342.44
2018,6,21,8,45,551.0,210.5,2.45,18.55,593.5,488.76,380.19
2018,6,21,9,0,571.0,221.0,2.4,19.0,638.0,538.08,417.23
2018,6,21,9,15,678.5,187.5,2.35,19.45,709.0,607.55,469.09
2018,6,21,9,30,786.0,154.0,2.3,19.9,780.0,677.69,520.32
2018,6,21,9,45,862.5,123.0,2.25,20.35,836.5,729.38,557.27
2018,6,21,10,0,939.0,92.0,2.2,20.8,893.0,788.03,597.01
2018,6,21,10,15,945.5,93.0,2.15,21.2,921.5,823.33,618.58
2018,6,21,10,30,952.0,94.0,2.1,21.6,950.0,855.65,638.03
2018,6,21,10,45,957.5,94.5,2.1,21.95,972.0,883.53,654.88
2018,6,21,11,0,963.0,95.0,2.1,22.3,994.0,908.06,669.45
2018,6,21,11,15,965.5,95.0,2.2,22.5,1007.5,926.07,681.1
2018,6,21,11,30,968.0,95.0,2.3,22.7,1021.0,940.42,690.47
2018,6,21,11,45,969.5,95.0,2.4,22.9,1028.0,950.19,696.92
2018,6,21,12,0,971.0,95.0,2.5,23.1,1035.0,956.22,701.03
