Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,0,384.0,125.0,2.5,18.2,274.0,155.22,106.81
2018,7,1,7,15,346.5,153.0,2.45,18.65,301.5,195.03,141.44
2018,7,1,7,30,309.0,181.0,2.4,19.1,329.0,230.4,172.76
2018,7,1,7,45,296.5,205.5,2.35,19.55,360.0,266.84,203.53
2018,7,1,8,0,284.0,230.0,2.3,20.0,391.0,301.76,232.27
2018,7,1,8,15,274.5,254.0,2.3,20.4,420.5,335.98,259.65
2018,7,1,8,30,265.0,278.0,2.3,20.8,450.0,368.88,285.2
2018,7,1,8,45,256.0,301.0,2.3,21.15,476.5,399.88,308.64
2018,7,1,9,0,247.0,324.0,2.3,21.5,503.0,429.53,330.46
2018,7,1,9,15,243.5,344.5,2.35,21.85,529.0,459.13,351.92
2018,7,1,9,30,240.0,365.0,2.4,22.2,555.0,487.8,372.28
2018,7,1,9,45,253.5,380.0,2.4,22.55,588.0,522.69,397.0
2018,7,1,10,0,267.0,395.0,2.4,22.9,621.0,557.7,421.39
2018,7,1,10,15,260.0,409.0,2.45,23.15,635.0,575.94,433.54
2018,7,1,10,30,253.0,423.0,2.5,23.4,649.0,592.74,444.62
2018,7,1,10,45,212.5,441.5,2.6,23.6,634.5,575.1,430.89
2018,7,1,11,0,172.0,460.0,2.7,23.8,620.0,563.74,421.59
2018,7,1,11,15,262.0,425.0,2.8,23.9,673.0,624.38,466.96
2018,7,1,11,30,352.0,390.0,2.9,24.0,726.0,676.21,505.41
2018,7,1,11,45,471.5,336.0,2.95,24.05,789.5,748.22,558.01
2018,7,1,12,0,591.0,282.0,3.0,24.1,853.0,809.17,602.33
2018,7,1,12,15,674.5,241.5,3.1,24.05,892.5,848.76,631.47
2018,7,1,12,30,758.0,201.0,3.2,24.0,932.0,875.78,651.35
2018,7,1,12,45,806.5,176.0,3.25,23.95,948.5,891.49,662.34
2018,7,1,13,0,855.0,151.0,3.3,23.9,965.0,890.64,662.34
2018,7,1,13,15,852.5,149.0,3.35,23.75,950.0,874.89,652.72
2018,7,1,13,30,850.0,147.0,3.4,23.6,935.0,855.89,641.01
2018,7,1,13,45,846.0,145.5,3.4,23.45,914.0,832.91,626.3
2018,7,1,14,0,842.0,144.0,3.4,23.3,893.0,806.91,609.49
2018,7,1,14,15,835.5,141.5,3.4,23.05,865.0,782.75,594.15
2018,7,1,14,30,829.0,139.0,3.4,22.8,837.0,747.53,569.77
2018,7,1,14,45,820.5,136.5,3.4,22.6,803.5,708.49,542.12
2018,7,1,15,0,812.0,134.0,3.4,22.4,770.0,667.36,512.37
2018,7,1,15,15,793.0,134.0,3.4,22.4,729.0,620.19,477.03
2018,7,1,15,30,774.0,134.0,3.4,22.4,688.0,572.26,440.34
2018,7,1,15,45,750.5,132.0,3.4,21.8,641.5,519.76,400.3
2018,7,1,16,0,727.0,130.0,3.4,21.2,595.0,466.34,358.37
2018,7,1,16,15,717.0,121.0,3.4,20.8,550.5,413.84,315.54
2018,7,1,16,30,707.0,112.0,3.4,20.4,506.0,360.99,271.09
2018,7,1,16,45,685.5,106.0,3.4,19.95,459.0,307.04,224.94
2018,7,1,17,0,664.0,100.0,3.4,19.5,412.0,254.43,179.33
2018,7,1,17,15,622.0,96.0,3.4,19.05,361.5,201.11,134.5
2018,7,1,17,30,580.0,92.0,3.4,18.6,311.0,152.02,95.6
2018,7,1,17,45,530.5,85.0,3.35,18.1,262.5,104.48,63.47
2018,7,1,18,0,481.0,78.0,3.3,17.6,214.0,62.7,49.72
2018,7,1,18,15,419.5,68.0,3.25,17.15,170.0,51.27,39.61
2018,7,1,18,30,358.0,58.0,3.2,16.7,126.0,44.11,33.04
2018,7,1,18,45,272.0,46.5,3.15,16.2,89.5,35.59,25.08
2018,7,1,19,0,186.0,35.0,3.1,15.7,53.0,26.97,15.96
2018,7,1,19,15,107.5,21.0,3.05,15.5,30.0,16.32,0.0
2018,7,1,19,30,29.0,7.0,3.0,15.3,7.0,5.97,0.0
2018,7,1,19,45,14.5,3.5,3.0,15.1,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,1.75,14.55,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,1.8,14.7,9.0,6.83,0.0
2018,7,2,5,15,93.0,21.5,1.8,15.05,30.0,16.99,0.0
2018,7,2,5,30,151.0,35.0,1.8,15.4,51.0,26.8,16.58
2018,7,2,5,45,216.5,51.0,1.8,15.75,87.0,38.61,27.93
2018,7,2,6,0,282.0,67.0,1.8,16.1,123.0,50.11,38.51
2018,7,2,6,15,253.5,76.0,1.75,16.5,137.0,55.65,43.66
2018,7,2,6,30,225.0,85.0,1.7,16.9,151.0,68.95,49.66
2018,7,2,6,45,251.5,100.0,1.65,17.3,187.0,98.93,68.05
2018,7,2,7,0,278.0,115.0,1.6,17.7,223.0,132.19,92.64
2018,7,2,7,15,200.5,143.5,1.6,18.1,227.0,157.46,116.91
2018,7,2,7,30,123.0,172.0,1.6,18.5,231.0,173.3,133.13
2018,7,2,7,45,167.0,192.5,1.55,18.9,281.5,213.27,164.36
2018,7,2,8,0,211.0,213.0,1.5,19.3,332.0,260.47,201.25
2018,7,2,8,15,200.5,245.5,1.55,19.75,366.5,293.92,227.7
2018,7,2,8,30,190.0,278.0,1.6,20.2,401.0,328.61,254.38
2018,7,2,8,45,197.0,304.5,1.6,20.6,439.5,366.59,282.84
2018,7,2,9,0,204.0,331.0,1.6,21.0,478.0,405.01,311.03
2018,7,2,9,15,219.0,348.5,1.65,21.35,514.5,441.12,337.33
2018,7,2,9,30,234.0,366.0,1.7,21.7,551.0,477.92,363.77
2018,7,2,9,45,273.0,373.5,1.75,22.0,598.0,530.92,401.94
2018,7,2,10,0,312.0,381.0,1.8,22.3,645.0,578.86,435.92
2018,7,2,10,15,321.0,391.5,1.9,22.55,671.0,607.72,455.91
2018,7,2,10,30,330.0,402.0,2.0,22.8,697.0,635.86,475.35
2018,7,2,10,45,286.5,426.0,2.1,23.05,686.5,631.92,471.13
2018,7,2,11,0,243.0,450.0,2.2,23.3,676.0,624.81,464.81
2018,7,2,11,15,254.0,455.0,2.3,23.4,694.5,644.85,479.13
2018,7,2,11,30,265.0,460.0,2.4,23.5,713.0,663.92,492.55
2018,7,2,11,45,265.5,463.5,2.5,23.6,718.5,671.15,497.57
2018,7,2,12,0,266.0,467.0,2.6,23.7,724.0,676.92,501.68
2018,7,2,12,15,367.0,415.0,2.75,23.6,769.0,720.36,535.53
2018,7,2,12,30,468.0,363.0,2.9,23.5,814.0,772.41,574.62
2018,7,2,12,45,519.5,334.0,3.0,23.4,831.0,788.41,587.43
2018,7,2,13,0,571.0,305.0,3.1,23.3,848.0,800.18,597.62
2018,7,2,13,15,570.0,300.5,3.2,23.1,835.5,786.21,589.06
2018,7,2,13,30,569.0,296.0,3.3,22.9,823.0,769.77,578.87
2018,7,2,13,45,598.0,275.0,3.35,22.65,817.5,761.55,574.93
2018,7,2,14,0,627.0,254.0,3.4,22.4,812.0,749.33,567.99
2018,7,2,14,15,636.0,242.0,3.45,22.1,792.5,725.46,552.37
2018,7,2,14,30,645.0,230.0,3.5,21.8,773.0,698.66,534.39
2018,7,2,14,45,639.0,223.0,3.55,21.5,742.5,662.84,509.3
2018,7,2,15,0,633.0,216.0,3.6,21.2,712.0,625.3,482.43
2018,7,2,15,15,617.5,210.5,3.6,21.2,674.0,581.66,449.69
2018,7,2,15,30,602.0,205.0,3.6,21.2,636.0,537.49,415.91
2018,7,2,15,45,594.0,194.5,3.55,20.55,597.5,492.74,381.88
2018,7,2,16,0,586.0,184.0,3.5,19.9,559.0,447.29,346.26
2018,7,2,16,15,575.5,172.5,3.5,19.5,517.5,399.44,307.49
2018,7,2,16,30,565.0,161.0,3.5,19.1,476.0,348.22,265.03
2018,7,2,16,45,550.5,149.0,3.5,18.75,432.0,298.96,223.17
2018,7,2,17,0,536.0,137.0,3.5,18.4,388.0,250.57,181.49
2018,7,2,17,15,508.0,126.0,3.5,18.0,342.0,201.39,140.07
2018,7,2,17,30,480.0,115.0,3.5,17.6,296.0,155.02,102.83
2018,7,2,17,45,449.0,102.5,3.5,17.15,252.0,110.32,71.35
2018,7,2,18,0,418.0,90.0,3.5,16.7,208.0,69.2,55.62
2018,7,2,18,15,342.0,78.5,3.45,16.35,162.5,58.22,45.86
2018,7,2,18,30,266.0,67.0,3.4,16.0,117.0,50.16,38.43
2018,7,2,18,45,194.5,50.0,3.35,15.6,81.0,37.87,27.1
2018,7,2,19,0,123.0,33.0,3.3,15.2,45.0,25.76,15.01
2018,7,2,19,15,72.0,19.5,3.25,15.0,25.5,15.38,0.0
2018,7,2,19,30,21.0,6.0,3.2,14.8,6.0,5.12,0.0
2018,7,2,19,45,10.5,3.0,3.15,14.6,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,1.85,13.35,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,1.8,13.6,10.0,7.68,0.0
2018,7,3,5,15,118.0,24.5,1.75,14.0,35.5,19.0,0.0
2018,7,3,5,30,202.0,40.0,1.7,14.4,61.0,30.74,19.84
2018,7,3,5,45,282.0,52.5,1.65,14.85,98.5,40.02,29.25
2018,7,3,6,0,362.0,65.0,1.6,15.3,136.0,49.14,37.78
2018,7,3,6,15,348.5,79.5,1.5,15.7,164.0,58.84,46.61
2018,7,3,6,30,335.0,94.0,1.4,16.1,192.0,75.67,54.04
2018,7,3,6,45,307.5,117.0,1.3,16.55,220.0,115.77,80.12
2018,7,3,7,0,280.0,140.0,1.2,17.0,248.0,150.86,108.03
2018,7,3,7,15,294.5,160.0,1.2,17.4,287.5,189.31,139.04
2018,7,3,7,30,309.0,180.0,1.2,17.8,327.0,229.43,172.02
2018,7,3,7,45,447.5,168.5,1.15,18.2,407.5,288.38,216.65
2018,7,3,8,0,586.0,157.0,1.1,18.6,488.0,362.89,274.04
2018,7,3,8,15,668.0,144.5,1.15,19.0,552.5,422.13,320.8
2018,7,3,8,30,750.0,132.0,1.2,19.4,617.0,487.93,371.89
2018,7,3,8,45,769.0,133.5,1.25,19.8,660.5,539.45,411.51
2018,7,3,9,0,788.0,135.0,1.3,20.2,704.0,589.64,449.12
2018,7,3,9,15,798.5,138.5,1.35,20.55,742.0,635.83,482.86
2018,7,3,9,30,809.0,142.0,1.4,20.9,780.0,680.51,514.67
2018,7,3,9,45,813.5,146.5,1.5,21.2,811.5,720.15,542.71
2018,7,3,10,0,818.0,151.0,1.6,21.5,843.0,757.4,568.6
2018,7,3,10,15,825.5,152.5,1.7,21.75,870.5,791.66,592.25
2018,7,3,10,30,833.0,154.0,1.8,22.0,898.0,823.36,613.1
2018,7,3,10,45,838.5,155.0,1.9,22.25,919.0,850.21,630.52
2018,7,3,11,0,844.0,156.0,2.0,22.5,940.0,874.07,645.95
2018,7,3,11,15,847.5,156.5,2.1,22.6,954.0,880.83,650.47
2018,7,3,11,30,851.0,157.0,2.2,22.7,968.0,895.49,660.46
2018,7,3,11,45,853.0,157.0,2.3,22.85,975.0,905.17,667.02
2018,7,3,12,0,855.0,157.0,2.4,23.0,982.0,911.58,671.52
2018,7,3,12,15,855.5,156.5,2.5,23.05,982.0,912.96,673.07
2018,7,3,12,30,856.0,156.0,2.6,23.1,982.0,911.07,672.56
2018,7,3,12,45,855.5,155.5,2.7,23.1,975.0,904.99,669.49
2018,7,3,13,0,855.0,155.0,2.8,23.1,968.0,895.61,664.28
2018,7,3,13,15,851.5,153.5,2.85,23.05,953.0,879.48,654.37
2018,7,3,13,30,848.0,152.0,2.9,23.0,938.0,860.15,642.34
2018,7,3,13,45,841.0,151.0,2.95,22.95,915.0,845.05,633.22
2018,7,3,14,0,834.0,150.0,3.0,22.9,892.0,816.43,614.78
2018,7,3,14,15,826.0,148.0,3.0,22.75,863.0,783.37,593.01
2018,7,3,14,30,818.0,146.0,3.0,22.6,834.0,747.81,568.39
2018,7,3,14,45,808.0,143.5,3.0,22.45,800.0,708.1,540.34
2018,7,3,15,0,798.0,141.0,3.0,22.3,766.0,666.45,510.31
2018,7,3,15,15,784.5,138.0,3.0,22.3,726.5,620.46,476.15
2018,7,3,15,30,771.0,135.0,3.0,22.3,687.0,573.32,440.31
2018,7,3,15,45,755.5,131.5,3.0,21.75,644.0,523.77,402.6
2018,7,3,16,0,740.0,128.0,3.0,21.2,601.0,472.53,362.41
2018,7,3,16,15,720.0,123.5,3.05,20.85,555.0,419.08,319.11
2018,7,3,16,30,700.0,119.0,3.1,20.5,509.0,366.23,275.02
2018,7,3,16,45,674.0,113.5,3.1,20.15,460.5,311.54,228.56
2018,7,3,17,0,648.0,108.0,3.1,19.8,412.0,258.69,183.09
2018,7,3,17,15,612.0,102.5,3.1,19.3,363.0,206.01,138.77
2018,7,3,17,30,576.0,97.0,3.1,18.8,314.0,156.93,99.64
2018,7,3,17,45,527.5,89.5,3.1,18.35,266.0,109.13,67.08
2018,7,3,18,0,479.0,82.0,3.1,17.9,218.0,67.03,53.44
2018,7,3,18,15,413.0,72.5,3.05,17.4,173.0,54.44,42.35
2018,7,3,18,30,347.0,63.0,3.0,16.9,128.0,47.69,36.14
2018,7,3,18,45,260.0,50.0,2.95,16.45,90.5,38.15,27.23
2018,7,3,19,0,173.0,37.0,2.9,16.0,53.0,28.45,17.06
2018,7,3,19,15,99.5,22.0,2.9,15.7,30.0,17.08,0.0
2018,7,3,19,30,26.0,7.0,2.9,15.4,7.0,5.97,0.0
2018,7,3,19,45,13.0,3.5,2.9,15.15,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.45,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.5,13.5,10.0,7.68,0.0
2018,7,4,5,15,145.0,24.0,2.6,13.85,37.0,18.67,0.0
2018,7,4,5,30,246.0,39.0,2.7,14.2,64.0,30.13,19.23
2018,7,4,5,45,321.0,49.0,2.8,14.6,100.0,37.61,27.14
2018,7,4,6,0,396.0,59.0,2.9,15.0,136.0,47.03,35.94
2018,7,4,6,15,403.0,72.5,2.85,15.3,170.5,54.28,42.63
2018,7,4,6,30,410.0,86.0,2.8,15.6,205.0,71.71,49.94
2018,7,4,6,45,334.5,107.5,2.75,15.95,217.0,110.0,74.6
2018,7,4,7,0,259.0,129.0,2.7,16.3,229.0,139.58,100.27
2018,7,4,7,15,161.0,156.5,2.7,16.6,221.5,159.05,120.74
2018,7,4,7,30,63.0,184.0,2.7,16.9,214.0,165.4,129.82
2018,7,4,7,45,47.0,194.5,2.7,17.25,218.0,174.32,137.39
2018,7,4,8,0,31.0,205.0,2.7,17.6,222.0,181.21,142.96
2018,7,4,8,15,25.0,215.0,2.7,17.9,229.5,188.08,148.14
2018,7,4,8,30,19.0,225.0,2.7,18.2,237.0,195.54,153.64
2018,7,4,8,45,69.0,266.5,2.75,18.55,315.5,261.91,205.79
2018,7,4,9,0,119.0,308.0,2.8,18.9,394.0,336.61,263.49
2018,7,4,9,15,227.5,321.5,2.85,19.15,497.0,429.85,335.18
2018,7,4,9,30,336.0,335.0,2.9,19.4,600.0,526.22,407.81
2018,7,4,9,45,399.0,329.5,2.95,19.7,657.5,588.94,453.92
2018,7,4,10,0,462.0,324.0,3.0,20.0,715.0,648.35,497.2
2018,7,4,10,15,618.5,255.5,3.05,20.2,797.0,728.6,557.22
2018,7,4,10,30,775.0,187.0,3.1,20.4,879.0,806.98,614.96
2018,7,4,10,45,837.5,154.5,3.1,20.6,918.5,849.42,643.26
2018,7,4,11,0,900.0,122.0,3.1,20.8,958.0,881.59,663.97
2018,7,4,11,15,904.5,122.0,3.15,20.9,973.0,900.95,676.53
2018,7,4,11,30,909.0,122.0,3.2,21.0,988.0,916.93,686.94
2018,7,4,11,45,913.0,121.0,3.2,21.1,996.0,928.15,693.88
2018,7,4,12,0,917.0,120.0,3.2,21.2,1004.0,935.87,698.58
2018,7,4,12,15,919.5,117.5,3.2,21.2,1004.0,937.4,699.49
2018,7,4,12,30,922.0,115.0,3.2,21.2,1004.0,935.35,698.16
2018,7,4,12,45,925.5,112.0,3.2,21.25,998.5,930.11,694.68
2018,7,4,13,0,929.0,109.0,3.2,21.3,993.0,921.2,688.84
2018,7,4,13,15,927.5,108.0,3.15,21.3,979.0,906.07,678.7
2018,7,4,13,30,926.0,107.0,3.1,21.3,965.0,887.39,666.27
2018,7,4,13,45,923.5,105.0,3.05,21.3,943.5,863.49,650.34
2018,7,4,14,0,921.0,103.0,3.0,21.3,922.0,836.24,632.14
2018,7,4,14,15,915.5,101.5,3.0,21.25,894.0,803.91,610.82
2018,7,4,14,30,910.0,100.0,3.0,21.2,866.0,768.67,587.34
2018,7,4,14,45,902.5,98.0,3.0,21.1,831.5,728.84,559.55
2018,7,4,15,0,895.0,96.0,3.0,21.0,797.0,686.61,528.82
2018,7,4,15,15,884.5,94.5,3.0,21.0,757.5,640.81,494.5
2018,7,4,15,30,874.0,93.0,3.0,21.0,718.0,593.31,458.04
2018,7,4,15,45,861.5,91.0,2.95,20.65,675.0,542.85,418.75
2018,7,4,16,0,849.0,89.0,2.9,20.3,632.0,491.38,377.45
2018,7,4,16,15,832.5,86.5,2.95,20.0,585.0,437.01,332.74
2018,7,4,16,30,816.0,84.0,3.0,19.7,538.0,381.13,285.46
2018,7,4,16,45,792.5,81.0,3.0,19.4,488.5,323.71,235.83
2018,7,4,17,0,769.0,78.0,3.0,19.1,439.0,267.63,186.67
2018,7,4,17,15,737.5,74.5,3.0,18.7,388.0,211.17,138.14
2018,7,4,17,30,706.0,71.0,3.0,18.3,337.0,157.58,94.65
2018,7,4,17,45,662.0,66.0,3.0,17.85,286.5,101.16,55.57
2018,7,4,18,0,618.0,61.0,3.0,17.4,236.0,53.02,41.26
2018,7,4,18,15,555.0,55.0,2.9,16.95,189.0,43.46,32.78
2018,7,4,18,30,492.0,49.0,2.8,16.5,142.0,39.35,28.91
2018,7,4,18,45,396.0,41.5,2.7,16.05,102.0,33.84,23.57
2018,7,4,19,0,300.0,34.0,2.6,15.6,62.0,28.38,17.0
2018,7,4,19,15,180.0,21.0,2.55,15.25,35.5,17.66,0.0
2018,7,4,19,30,60.0,8.0,2.5,14.9,9.0,6.83,0.0
2018,7,4,19,45,30.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.15,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.4,11.0,8.54,0.0
2018,7,5,5,15,218.0,21.0,1.9,12.95,39.5,17.53,0.0
2018,7,5,5,30,357.0,32.0,2.0,13.5,68.0,26.51,16.21
2018,7,5,5,45,325.5,38.0,2.1,14.0,84.5,30.35,20.88
2018,7,5,6,0,294.0,44.0,2.2,14.5,101.0,33.97,24.48
2018,7,5,6,15,147.0,60.5,2.2,14.95,89.0,46.28,35.62
2018,7,5,6,30,0.0,77.0,2.2,15.4,77.0,62.39,47.62
2018,7,5,6,45,0.0,93.5,2.15,15.85,93.5,75.78,58.83
2018,7,5,7,0,0.0,110.0,2.1,16.3,110.0,89.35,69.98
2018,7,5,7,15,3.0,131.5,2.05,16.75,133.0,107.55,84.65
2018,7,5,7,30,6.0,153.0,2.0,17.2,156.0,126.34,99.58
2018,7,5,7,45,25.5,185.0,1.95,17.65,199.0,159.98,125.99
2018,7,5,8,0,45.0,217.0,1.9,18.1,242.0,196.1,154.17
2018,7,5,8,15,173.0,231.5,1.8,18.55,341.0,270.79,211.63
2018,7,5,8,30,301.0,246.0,1.7,19.0,440.0,359.9,279.82
2018,7,5,8,45,560.5,179.0,1.65,19.45,571.0,468.24,362.15
2018,7,5,9,0,820.0,112.0,1.6,19.9,702.0,587.46,451.05
2018,7,5,9,15,870.0,96.0,1.6,20.4,753.0,639.14,488.53
2018,7,5,9,30,920.0,80.0,1.6,20.9,804.0,694.01,527.74
2018,7,5,9,45,928.5,81.0,1.55,21.35,838.5,736.61,556.48
2018,7,5,10,0,937.0,82.0,1.5,21.8,873.0,776.8,581.33
2018,7,5,10,15,942.5,83.0,1.5,22.2,901.0,812.06,602.95
2018,7,5,10,30,948.0,84.0,1.5,22.6,929.0,844.3,622.37
2018,7,5,10,45,952.0,84.0,1.5,23.05,950.0,871.19,637.98
2018,7,5,11,0,956.0,84.0,1.5,23.5,971.0,894.7,651.33
2018,7,5,11,15,958.5,84.5,1.55,23.8,985.5,913.89,662.89
2018,7,5,11,30,961.0,85.0,1.6,24.1,1000.0,929.44,672.18
2018,7,5,11,45,962.5,85.0,1.65,24.4,1007.0,939.94,678.33
2018,7,5,12,0,964.0,85.0,1.7,24.7,1014.0,946.69,682.22
2018,7,5,12,15,959.5,88.0,1.75,24.9,1012.5,947.12,682.46
2018,7,5,12,30,955.0,91.0,1.8,25.1,1011.0,943.79,680.45
2018,7,5,12,45,945.5,96.0,1.9,25.25,1001.0,934.18,675.23
2018,7,5,13,0,936.0,101.0,2.0,25.4,991.0,921.0,667.77
2018,7,5,13,15,934.0,100.0,2.05,25.4,976.5,905.34,658.61
2018,7,5,13,30,932.0,99.0,2.1,25.4,962.0,886.13,647.14
2018,7,5,13,45,929.5,97.0,2.15,25.45,940.5,862.09,632.36
2018,7,5,14,0,927.0,95.0,2.2,25.5,919.0,834.67,615.3
2018,7,5,14,15,921.5,94.5,2.25,25.4,891.5,803.1,595.7
2018,7,5,14,30,916.0,94.0,2.3,25.3,864.0,768.6,573.92
2018,7,5,14,45,910.0,91.0,2.3,25.25,830.0,728.67,547.05
2018,7,5,15,0,904.0,88.0,2.3,25.2,796.0,686.21,516.97
2018,7,5,15,15,894.0,86.5,2.3,25.2,756.5,640.36,483.57
2018,7,5,15,30,884.0,85.0,2.3,25.2,717.0,592.75,447.99
2018,7,5,15,45,835.0,95.5,2.3,24.95,662.5,534.0,403.58
2018,7,5,16,0,786.0,106.0,2.3,24.7,608.0,477.89,360.03
2018,7,5,16,15,768.0,100.5,2.3,24.45,560.5,422.6,315.88
2018,7,5,16,30,750.0,95.0,2.3,24.2,513.0,367.62,270.62
2018,7,5,16,45,750.0,84.5,2.3,23.95,469.5,314.43,225.15
2018,7,5,17,0,750.0,74.0,2.3,23.7,426.0,260.11,177.85
2018,7,5,17,15,738.5,68.0,2.25,23.2,381.0,206.54,131.84
2018,7,5,17,30,727.0,62.0,2.2,22.7,336.0,153.52,88.69
2018,7,5,17,45,661.0,59.5,2.2,22.25,280.5,100.0,53.46
2018,7,5,18,0,595.0,57.0,2.2,21.8,225.0,50.19,38.04
2018,7,5,18,15,444.0,51.0,2.15,21.05,162.5,39.52,28.8
2018,7,5,18,30,293.0,45.0,2.1,20.3,100.0,34.3,24.07
2018,7,5,18,45,205.0,35.0,2.05,19.55,68.0,26.78,17.2
2018,7,5,19,0,117.0,25.0,2.0,18.8,36.0,19.21,9.48
2018,7,5,19,15,73.0,15.5,2.15,18.5,21.0,12.03,0.0
2018,7,5,19,30,29.0,6.0,2.3,18.2,6.0,5.12,0.0
2018,7,5,19,45,14.5,3.0,2.4,17.85,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.9,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.9,16.6,3.0,2.56,0.0
2018,7,6,5,15,0.0,10.5,1.9,16.75,10.5,8.64,0.0
2018,7,6,5,30,0.0,18.0,1.9,16.9,18.0,14.83,6.38
2018,7,6,5,45,0.0,28.5,1.9,17.1,28.5,23.53,14.69
2018,7,6,6,0,0.0,39.0,1.9,17.3,39.0,32.24,22.66
2018,7,6,6,15,35.5,68.5,1.95,17.55,78.5,54.57,42.5
2018,7,6,6,30,71.0,98.0,2.0,17.8,118.0,77.33,58.76
2018,7,6,6,45,71.5,110.0,2.05,18.0,133.5,92.84,69.8
2018,7,6,7,0,72.0,122.0,2.1,18.2,149.0,108.22,81.88
2018,7,6,7,15,37.5,113.5,2.1,18.5,127.5,100.63,76.93
2018,7,6,7,30,3.0,105.0,2.1,18.8,106.0,87.49,67.21
2018,7,6,7,45,23.5,153.0,2.1,19.1,166.0,134.01,104.45
2018,7,6,8,0,44.0,201.0,2.1,19.4,226.0,182.95,143.12
2018,7,6,8,15,41.0,205.5,2.05,19.8,230.0,189.29,147.73
2018,7,6,8,30,38.0,210.0,2.0,20.2,234.0,195.04,151.86
2018,7,6,8,45,30.0,218.0,1.95,20.6,238.0,200.54,155.67
2018,7,6,9,0,22.0,226.0,1.9,21.0,242.0,205.17,158.66
2018,7,6,9,15,12.5,180.5,1.95,21.45,189.5,158.65,121.67
2018,7,6,9,30,3.0,135.0,2.0,21.9,137.0,114.84,86.67
2018,7,6,9,45,4.5,164.0,2.0,22.35,167.5,140.57,106.72
2018,7,6,10,0,6.0,193.0,2.0,22.8,198.0,166.58,126.62
2018,7,6,10,15,11.5,229.0,2.05,23.25,239.0,201.9,153.57
2018,7,6,10,30,17.0,265.0,2.1,23.7,280.0,237.78,180.54
2018,7,6,10,45,54.0,322.5,2.1,24.15,372.0,328.0,248.6
2018,7,6,11,0,91.0,380.0,2.1,24.6,464.0,413.12,310.85
2018,7,6,11,15,210.5,382.0,2.2,24.85,581.0,542.55,405.99
2018,7,6,11,30,330.0,384.0,2.3,25.1,698.0,653.51,485.26
2018,7,6,11,45,398.0,376.0,2.35,25.4,757.5,721.21,531.74
2018,7,6,12,0,466.0,368.0,2.4,25.7,817.0,777.95,570.52
2018,7,6,12,15,602.5,288.0,2.5,25.8,868.5,829.17,608.57
2018,7,6,12,30,739.0,208.0,2.6,25.9,920.0,877.44,643.83
2018,7,6,12,45,807.5,164.0,2.7,26.0,936.5,885.67,649.5
2018,7,6,13,0,876.0,120.0,2.8,26.1,953.0,886.58,650.75
2018,7,6,13,15,873.5,119.0,2.9,26.05,938.5,871.42,641.81
2018,7,6,13,30,871.0,118.0,3.0,26.0,924.0,852.94,630.76
2018,7,6,13,45,874.5,113.5,3.1,26.0,906.5,833.01,618.57
2018,7,6,14,0,878.0,109.0,3.2,26.0,889.0,809.58,603.94
2018,7,6,14,15,844.5,123.0,3.25,25.8,854.0,770.93,578.93
2018,7,6,14,30,811.0,137.0,3.3,25.6,819.0,737.48,556.42
2018,7,6,14,45,843.5,112.5,3.4,25.45,796.0,702.89,533.39
2018,7,6,15,0,876.0,88.0,3.5,25.3,773.0,668.8,509.8
2018,7,6,15,15,803.0,114.0,3.5,25.3,717.5,612.95,467.6
2018,7,6,15,30,730.0,140.0,3.5,25.3,662.0,557.22,425.01
2018,7,6,15,45,670.5,152.0,3.55,24.85,608.0,499.61,381.41
2018,7,6,16,0,611.0,164.0,3.6,24.4,554.0,445.49,339.52
2018,7,6,16,15,686.5,125.5,3.55,24.05,532.5,409.42,309.38
2018,7,6,16,30,762.0,87.0,3.5,23.7,511.0,365.8,271.26
2018,7,6,16,45,739.0,84.0,3.45,23.4,463.5,311.43,224.72
2018,7,6,17,0,716.0,81.0,3.4,23.1,416.0,258.42,178.8
2018,7,6,17,15,648.5,82.5,3.35,22.75,359.5,198.84,129.98
2018,7,6,17,30,581.0,84.0,3.3,22.4,303.0,149.01,91.61
2018,7,6,17,45,524.0,77.5,3.2,22.0,253.0,100.96,59.12
2018,7,6,18,0,467.0,71.0,3.1,21.6,203.0,59.52,40.37
2018,7,6,18,15,454.5,59.5,3.0,21.2,167.0,46.42,34.74
2018,7,6,18,30,442.0,48.0,2.9,20.8,131.0,38.27,27.43
2018,7,6,18,45,344.5,40.0,2.8,20.4,93.0,32.35,21.83
2018,7,6,19,0,247.0,32.0,2.7,20.0,55.0,24.87,13.78
2018,7,6,19,15,147.0,20.0,2.7,19.8,31.5,15.61,0.0
2018,7,6,19,30,47.0,8.0,2.7,19.6,8.0,6.83,0.0
2018,7,6,19,45,23.5,4.0,2.65,19.35,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.6,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,2.5,15.05,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,2.6,15.2,10.0,7.68,0.0
2018,7,7,5,15,228.0,20.0,2.65,15.6,38.5,16.72,0.0
2018,7,7,5,30,372.0,31.0,2.7,16.0,67.0,25.75,15.14
2018,7,7,5,45,464.5,37.5,2.75,16.35,108.5,30.6,20.81
2018,7,7,6,0,557.0,44.0,2.8,16.7,150.0,35.52,25.57
2018,7,7,6,15,614.5,48.5,2.75,17.25,197.5,42.06,31.53
2018,7,7,6,30,672.0,53.0,2.7,17.8,245.0,57.08,34.37
2018,7,7,6,45,712.0,56.5,2.7,18.35,295.5,106.83,57.02
2018,7,7,7,0,752.0,60.0,2.7,18.9,346.0,160.94,95.17
2018,7,7,7,15,780.0,63.5,2.75,19.45,397.0,216.67,141.16
2018,7,7,7,30,808.0,67.0,2.8,20.0,448.0,277.45,193.58
2018,7,7,7,45,829.0,69.0,2.85,20.6,497.5,333.56,242.72
2018,7,7,8,0,850.0,71.0,2.9,21.2,547.0,390.55,291.74
2018,7,7,8,15,866.0,73.0,2.95,21.65,594.0,446.03,338.52
2018,7,7,8,30,882.0,75.0,3.0,22.1,641.0,501.31,383.67
2018,7,7,8,45,894.5,76.0,3.05,22.5,684.5,553.31,425.05
2018,7,7,9,0,907.0,77.0,3.1,22.9,728.0,604.22,464.3
2018,7,7,9,15,916.0,79.0,3.15,23.25,767.5,652.53,500.55
2018,7,7,9,30,925.0,81.0,3.2,23.6,807.0,698.92,534.43
2018,7,7,9,45,931.0,82.0,3.25,23.9,840.0,740.08,563.89
2018,7,7,10,0,937.0,83.0,3.3,24.2,873.0,778.64,589.42
2018,7,7,10,15,904.5,105.0,3.35,24.4,888.0,804.28,605.91
2018,7,7,10,30,872.0,127.0,3.4,24.6,903.0,823.97,618.36
2018,7,7,10,45,866.0,136.0,3.45,24.8,922.5,848.7,634.3
2018,7,7,11,0,860.0,145.0,3.5,25.0,942.0,869.74,647.68
2018,7,7,11,15,784.0,198.5,3.55,25.1,933.5,878.26,652.87
2018,7,7,11,30,708.0,252.0,3.6,25.2,925.0,879.28,651.89
2018,7,7,11,45,805.5,188.5,3.6,25.25,960.0,907.62,671.92
2018,7,7,12,0,903.0,125.0,3.6,25.3,995.0,930.4,686.68
2018,7,7,12,15,882.5,138.5,3.65,25.35,988.5,925.39,683.28
2018,7,7,12,30,862.0,152.0,3.7,25.4,982.0,916.7,677.71
2018,7,7,12,45,707.5,248.5,3.75,25.4,926.0,882.81,654.32
2018,7,7,13,0,553.0,345.0,3.8,25.4,870.0,825.07,611.39
2018,7,7,13,15,527.0,352.0,3.9,25.4,846.0,799.54,594.3
2018,7,7,13,30,501.0,359.0,4.0,25.4,822.0,772.31,575.67
2018,7,7,13,45,513.5,339.5,4.05,25.35,804.5,752.42,563.0
2018,7,7,14,0,526.0,320.0,4.1,25.3,787.0,729.79,548.22
2018,7,7,14,15,446.0,335.0,4.15,25.15,722.5,663.2,500.45
2018,7,7,14,30,366.0,350.0,4.2,25.0,658.0,591.68,448.71
2018,7,7,14,45,386.0,326.0,4.3,24.8,639.0,568.78,433.55
2018,7,7,15,0,406.0,302.0,4.4,24.6,620.0,550.64,421.14
2018,7,7,15,15,571.0,223.5,4.4,24.6,645.5,568.37,436.04
2018,7,7,15,30,736.0,145.0,4.4,24.6,671.0,566.22,434.86
2018,7,7,15,45,733.5,133.5,4.5,24.1,630.0,517.25,397.6
2018,7,7,16,0,731.0,122.0,4.6,23.6,589.0,468.01,358.93
2018,7,7,16,15,736.5,109.0,4.6,23.25,549.0,418.77,318.4
2018,7,7,16,30,742.0,96.0,4.6,22.9,509.0,367.42,274.78
2018,7,7,16,45,761.0,82.0,4.6,22.55,471.0,317.5,230.57
2018,7,7,17,0,780.0,68.0,4.6,22.2,433.0,264.31,182.62
2018,7,7,17,15,750.0,64.0,4.55,21.75,382.0,207.02,133.33
2018,7,7,17,30,720.0,60.0,4.5,21.3,331.0,152.42,88.88
2018,7,7,17,45,681.0,56.5,4.4,20.8,282.5,100.47,53.2
2018,7,7,18,0,642.0,53.0,4.3,20.3,234.0,52.79,33.2
2018,7,7,18,15,585.0,48.5,4.2,19.8,188.0,38.55,28.08
2018,7,7,18,30,528.0,44.0,4.1,19.3,142.0,35.45,25.15
2018,7,7,18,45,436.5,37.0,3.95,18.8,102.0,30.16,20.11
2018,7,7,19,0,345.0,30.0,3.8,18.3,62.0,24.91,13.85
2018,7,7,19,15,210.0,19.0,3.8,17.95,35.5,15.9,0.0
2018,7,7,19,30,75.0,8.0,3.8,17.6,9.0,6.83,0.0
2018,7,7,19,45,37.5,4.0,3.75,17.3,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,4,45,39.5,4.5,3.05,13.75,5.0,0.0,0.0
2018,7,8,5,0,79.0,9.0,3.1,13.9,10.0,7.68,0.0
2018,7,8,5,15,217.0,20.0,3.15,14.25,37.5,16.75,0.0
2018,7,8,5,30,355.0,31.0,3.2,14.6,65.0,25.75,15.1
2018,7,8,5,45,445.0,38.0,3.2,15.0,105.5,30.98,21.23
2018,7,8,6,0,535.0,45.0,3.2,15.4,146.0,36.24,26.34
2018,7,8,6,15,593.5,50.0,3.25,15.95,193.0,39.73,29.64
2018,7,8,6,30,652.0,55.0,3.3,16.5,240.0,58.06,35.81
2018,7,8,6,45,691.0,59.0,3.3,17.1,289.5,106.98,58.31
2018,7,8,7,0,730.0,63.0,3.3,17.7,339.0,160.17,96.04
2018,7,8,7,15,758.0,66.0,3.35,18.25,389.0,214.24,140.91
2018,7,8,7,30,786.0,69.0,3.4,18.8,439.0,270.7,190.13
2018,7,8,7,45,806.5,72.0,3.4,19.35,488.0,328.97,241.32
2018,7,8,8,0,827.0,75.0,3.4,19.9,537.0,385.53,290.31
2018,7,8,8,15,843.5,77.0,3.4,20.35,583.5,440.08,336.65
2018,7,8,8,30,860.0,79.0,3.4,20.8,630.0,494.53,381.45
2018,7,8,8,45,872.0,80.5,3.45,21.3,673.0,545.74,422.42
2018,7,8,9,0,884.0,82.0,3.5,21.8,716.0,595.86,461.27
2018,7,8,9,15,892.0,84.5,3.5,22.2,754.5,643.06,496.81
2018,7,8,9,30,900.0,87.0,3.5,22.6,793.0,688.32,529.92
2018,7,8,9,45,903.5,91.0,3.55,23.0,826.0,729.65,559.47
2018,7,8,10,0,907.0,95.0,3.6,23.4,859.0,768.26,585.41
2018,7,8,10,15,914.0,95.5,3.65,23.7,887.0,803.43,608.5
2018,7,8,10,30,921.0,96.0,3.7,24.0,915.0,835.77,629.47
2018,7,8,10,45,927.5,95.5,3.7,24.25,937.5,863.76,647.22
2018,7,8,11,0,934.0,95.0,3.7,24.5,960.0,888.56,662.74
2018,7,8,11,15,937.5,95.5,3.75,24.65,975.0,908.38,675.41
2018,7,8,11,30,941.0,96.0,3.8,24.8,990.0,924.66,685.77
2018,7,8,11,45,943.5,95.5,3.85,24.9,997.5,935.52,692.7
2018,7,8,12,0,946.0,95.0,3.9,25.0,1005.0,942.73,697.31
2018,7,8,12,15,945.0,95.5,3.95,25.0,1004.5,944.03,698.37
2018,7,8,12,30,944.0,96.0,4.0,25.0,1004.0,941.64,697.09
2018,7,8,12,45,941.0,97.0,4.05,25.0,996.5,934.24,692.56
2018,7,8,13,0,938.0,98.0,4.1,25.0,989.0,923.2,685.7
2018,7,8,13,15,936.0,97.0,4.1,25.0,974.5,907.58,675.57
2018,7,8,13,30,934.0,96.0,4.1,25.0,960.0,888.38,663.09
2018,7,8,13,45,914.5,104.0,4.15,24.95,933.5,859.58,644.42
2018,7,8,14,0,895.0,112.0,4.2,24.9,907.0,828.15,623.91
2018,7,8,14,15,846.0,133.0,4.2,24.8,865.5,783.09,593.63
2018,7,8,14,30,797.0,154.0,4.2,24.7,824.0,745.0,566.63
2018,7,8,14,45,790.5,149.0,4.25,24.55,790.5,706.18,539.25
2018,7,8,15,0,784.0,144.0,4.3,24.4,757.0,665.19,509.7
2018,7,8,15,15,789.5,132.0,4.3,24.4,722.5,623.37,478.61
2018,7,8,15,30,795.0,120.0,4.3,24.4,688.0,578.7,444.56
2018,7,8,15,45,777.5,117.0,4.3,23.95,643.5,527.38,405.16
2018,7,8,16,0,760.0,114.0,4.3,23.5,599.0,475.75,364.34
2018,7,8,16,15,736.5,110.0,4.35,23.15,550.5,420.64,319.65
2018,7,8,16,30,713.0,106.0,4.4,22.8,502.0,364.26,272.79
2018,7,8,16,45,717.0,93.5,4.4,22.45,460.0,314.72,229.51
2018,7,8,17,0,721.0,81.0,4.4,22.1,418.0,261.44,182.37
2018,7,8,17,15,706.5,73.5,4.4,21.6,372.0,207.45,135.54
2018,7,8,17,30,692.0,66.0,4.4,21.1,326.0,154.43,91.79
2018,7,8,17,45,663.0,60.0,4.35,20.6,279.0,102.71,55.6
2018,7,8,18,0,634.0,54.0,4.3,20.1,232.0,54.12,33.99
2018,7,8,18,15,571.5,49.0,4.25,19.5,185.5,38.86,28.39
2018,7,8,18,30,509.0,44.0,4.2,18.9,139.0,35.36,25.12
2018,7,8,18,45,420.0,36.5,4.1,18.3,99.5,29.68,19.73
2018,7,8,19,0,331.0,29.0,4.0,17.7,60.0,24.0,13.1
2018,7,8,19,15,202.0,19.0,3.95,17.35,34.5,15.91,0.0
2018,7,8,19,30,73.0,9.0,3.9,17.0,9.0,7.68,0.0
2018,7,8,19,45,36.5,4.5,3.9,16.6,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,9,4,45,38.0,4.5,3.15,13.65,5.0,0.0,0.0
2018,7,9,5,0,76.0,9.0,3.2,13.8,10.0,7.68,0.0
2018,7,9,5,15,210.5,20.0,3.2,14.2,36.5,16.79,0.0
2018,7,9,5,30,345.0,31.0,3.2,14.6,63.0,25.78,14.95
2018,7,9,5,45,437.5,38.0,3.25,15.05,103.5,30.99,21.21
2018,7,9,6,0,530.0,45.0,3.3,15.5,144.0,36.25,26.32
2018,7,9,6,15,589.0,50.0,3.25,16.05,191.0,39.73,29.62
2018,7,9,6,30,648.0,55.0,3.2,16.6,238.0,57.78,35.76
2018,7,9,6,45,688.0,58.5,3.2,17.2,287.5,106.14,57.74
2018,7,9,7,0,728.0,62.0,3.2,17.8,337.0,158.89,95.04
2018,7,9,7,15,757.0,65.0,3.15,18.45,387.0,213.08,139.86
2018,7,9,7,30,786.0,68.0,3.1,19.1,437.0,269.78,189.06
2018,7,9,7,45,807.5,70.5,3.1,19.8,486.0,327.97,239.9
2018,7,9,8,0,829.0,73.0,3.1,20.5,535.0,384.55,288.58
2018,7,9,8,15,844.5,75.5,3.05,21.15,581.5,439.27,334.54
2018,7,9,8,30,860.0,78.0,3.0,21.8,628.0,493.8,378.74
2018,7,9,8,45,871.5,80.0,2.9,22.5,671.0,545.27,418.86
2018,7,9,9,0,883.0,82.0,2.8,23.2,714.0,595.6,456.6
2018,7,9,9,15,892.0,84.0,2.75,23.8,752.5,642.98,491.16
2018,7,9,9,30,901.0,86.0,2.7,24.4,791.0,688.51,523.25
2018,7,9,9,45,906.0,88.5,2.65,24.95,824.0,729.59,551.3
2018,7,9,10,0,911.0,91.0,2.6,25.5,857.0,768.07,575.59
2018,7,9,10,15,916.5,92.0,2.65,25.95,884.5,802.73,597.45
2018,7,9,10,30,922.0,93.0,2.7,26.4,912.0,834.48,617.16
2018,7,9,10,45,925.5,94.0,2.7,26.85,933.0,861.48,633.24
2018,7,9,11,0,929.0,95.0,2.7,27.3,954.0,885.15,647.04
2018,7,9,11,15,932.0,95.5,2.8,27.5,969.0,904.5,659.35
2018,7,9,11,30,935.0,96.0,2.9,27.7,984.0,920.32,669.43
2018,7,9,11,45,936.5,96.5,3.0,27.95,991.5,931.21,676.23
2018,7,9,12,0,938.0,97.0,3.1,28.2,999.0,938.45,680.76
2018,7,9,12,15,937.5,97.5,3.25,28.2,999.0,940.23,682.85
2018,7,9,12,30,937.0,98.0,3.4,28.2,999.0,938.33,682.64
2018,7,9,12,45,934.5,98.0,3.5,28.25,991.0,930.52,678.17
2018,7,9,13,0,932.0,98.0,3.6,28.3,983.0,919.08,671.39
2018,7,9,13,15,929.5,97.5,3.7,28.2,968.5,903.6,662.38
2018,7,9,13,30,927.0,97.0,3.8,28.1,954.0,884.57,651.02
2018,7,9,13,45,906.5,106.0,3.9,28.0,927.5,856.01,633.19
2018,7,9,14,0,886.0,115.0,4.0,27.9,901.0,824.86,613.52
2018,7,9,14,15,835.0,137.0,4.1,27.75,859.0,779.24,583.77
2018,7,9,14,30,784.0,159.0,4.2,27.6,817.0,741.07,557.33
2018,7,9,14,45,751.0,166.0,4.3,27.45,775.5,694.74,524.66
2018,7,9,15,0,718.0,173.0,4.4,27.3,734.0,650.27,492.66
2018,7,9,15,15,712.5,164.0,4.4,27.3,697.0,606.27,460.32
2018,7,9,15,30,707.0,155.0,4.4,27.3,660.0,560.66,426.02
2018,7,9,15,45,704.0,144.0,4.5,26.8,620.0,513.18,390.46
2018,7,9,16,0,701.0,133.0,4.6,26.3,580.0,464.25,352.59
2018,7,9,16,15,697.0,122.0,4.65,25.95,538.0,413.66,311.81
2018,7,9,16,30,693.0,111.0,4.7,25.6,496.0,362.13,268.96
2018,7,9,16,45,694.0,99.5,4.7,25.2,454.0,311.02,225.1
2018,7,9,17,0,695.0,88.0,4.7,24.8,412.0,258.82,179.5
2018,7,9,17,15,684.0,78.0,4.65,24.2,366.0,204.57,132.91
2018,7,9,17,30,673.0,68.0,4.6,23.6,320.0,154.22,91.55
2018,7,9,17,45,655.0,61.0,4.5,23.05,276.0,103.61,55.93
2018,7,9,18,0,637.0,54.0,4.4,22.5,232.0,54.82,33.77
2018,7,9,18,15,567.0,49.5,4.25,21.9,184.5,39.23,28.41
2018,7,9,18,30,497.0,45.0,4.1,21.3,137.0,36.13,25.5
2018,7,9,18,45,402.5,37.5,4.0,20.65,97.5,30.49,20.18
2018,7,9,19,0,308.0,30.0,3.9,20.0,58.0,24.86,13.51
2018,7,9,19,15,186.0,19.0,3.8,19.7,33.0,15.91,0.0
2018,7,9,19,30,64.0,8.0,3.7,19.4,8.0,6.83,0.0
2018,7,9,19,45,32.0,4.0,3.65,19.1,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.55,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,2.45,14.3,5.0,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.6,14.5,10.0,7.68,0.0
2018,7,10,5,15,233.0,19.0,2.7,14.9,37.0,15.94,0.0
2018,7,10,5,30,379.0,29.0,2.8,15.3,64.0,24.12,13.41
2018,7,10,5,45,470.5,35.0,2.85,15.65,105.0,28.61,19.07
2018,7,10,6,0,562.0,41.0,2.9,16.0,146.0,36.11,26.13
2018,7,10,6,15,621.0,46.5,2.9,16.6,194.5,40.47,30.19
2018,7,10,6,30,680.0,52.0,2.9,17.2,243.0,55.83,33.77
2018,7,10,6,45,719.5,55.5,2.85,17.85,293.5,106.11,56.4
2018,7,10,7,0,759.0,59.0,2.8,18.5,344.0,160.7,94.86
2018,7,10,7,15,787.0,62.0,2.8,19.3,395.0,216.54,140.89
2018,7,10,7,30,815.0,65.0,2.8,20.1,446.0,277.4,193.28
2018,7,10,7,45,836.0,67.5,2.75,20.9,496.0,334.49,242.98
2018,7,10,8,0,857.0,70.0,2.7,21.7,546.0,392.49,292.39
2018,7,10,8,15,872.5,72.0,2.7,22.25,593.5,448.3,339.07
2018,7,10,8,30,888.0,74.0,2.7,22.8,641.0,503.86,383.98
2018,7,10,8,45,900.0,75.5,2.7,23.4,684.5,556.56,425.12
2018,7,10,9,0,912.0,77.0,2.7,24.0,728.0,608.1,463.96
2018,7,10,9,15,919.0,79.5,2.7,24.45,767.0,656.06,499.17
2018,7,10,9,30,926.0,82.0,2.7,24.9,806.0,701.92,531.81
2018,7,10,9,45,928.5,86.5,2.75,25.35,839.5,744.17,561.19
2018,7,10,10,0,931.0,91.0,2.8,25.8,873.0,783.55,586.62
2018,7,10,10,15,937.0,92.0,2.85,26.05,901.5,819.32,609.62
2018,7,10,10,30,943.0,93.0,2.9,26.3,930.0,852.12,630.47
2018,7,10,10,45,946.5,93.5,3.0,26.6,951.0,879.24,647.62
2018,7,10,11,0,950.0,94.0,3.1,26.9,972.0,902.97,662.52
2018,7,10,11,15,951.5,95.0,3.25,26.95,986.0,921.91,675.28
2018,7,10,11,30,953.0,96.0,3.4,27.0,1000.0,937.2,685.72
2018,7,10,11,45,954.5,95.5,3.5,27.1,1007.0,947.39,692.44
2018,7,10,12,0,956.0,95.0,3.6,27.2,1014.0,953.85,696.82
2018,7,10,12,15,955.5,95.5,3.75,27.1,1014.0,955.7,699.14
2018,7,10,12,30,955.0,96.0,3.9,27.0,1014.0,953.8,699.09
2018,7,10,12,45,952.5,96.5,4.0,26.9,1006.0,946.37,695.17
2018,7,10,13,0,950.0,97.0,4.1,26.8,998.0,935.24,688.87
2018,7,10,13,15,947.5,96.5,4.2,26.6,983.5,919.51,679.82
2018,7,10,13,30,945.0,96.0,4.3,26.4,969.0,900.18,668.35
2018,7,10,13,45,941.0,95.5,4.4,26.2,947.5,876.07,653.61
2018,7,10,14,0,937.0,95.0,4.5,26.0,926.0,848.61,636.44
2018,7,10,14,15,931.0,94.0,4.55,25.7,897.5,815.91,615.78
2018,7,10,14,30,925.0,93.0,4.6,25.4,869.0,780.27,592.84
2018,7,10,14,45,917.5,91.0,4.65,25.1,834.5,739.86,565.86
2018,7,10,15,0,910.0,89.0,4.7,24.8,800.0,697.0,535.22
2018,7,10,15,15,900.0,87.5,4.7,24.8,760.5,650.81,500.5
2018,7,10,15,30,890.0,86.0,4.7,24.8,721.0,602.82,463.57
2018,7,10,15,45,867.0,87.5,4.7,24.05,674.0,549.12,422.61
2018,7,10,16,0,844.0,89.0,4.7,23.3,627.0,495.33,380.23
2018,7,10,16,15,829.0,85.5,4.7,22.85,580.0,440.76,335.41
2018,7,10,16,30,814.0,82.0,4.7,22.4,533.0,384.64,287.98
2018,7,10,16,45,801.5,76.5,4.65,21.95,486.0,328.31,239.03
2018,7,10,17,0,789.0,71.0,4.6,21.5,439.0,272.11,189.38
2018,7,10,17,15,759.5,67.5,4.55,20.95,388.0,214.59,139.71
2018,7,10,17,30,730.0,64.0,4.5,20.4,337.0,159.68,94.68
2018,7,10,17,45,689.0,60.0,4.45,19.9,287.0,106.26,57.43
2018,7,10,18,0,648.0,56.0,4.4,19.4,237.0,57.39,35.85
2018,7,10,18,15,587.5,50.5,4.3,18.9,189.5,40.18,29.61
2018,7,10,18,30,527.0,45.0,4.2,18.4,142.0,36.31,25.99
2018,7,10,18,45,431.0,37.5,4.1,17.85,101.0,30.63,20.55
2018,7,10,19,0,335.0,30.0,4.0,17.3,60.0,24.96,13.67
2018,7,10,19,15,202.5,19.5,3.95,16.95,34.5,16.43,0.0
2018,7,10,19,30,70.0,9.0,3.9,16.6,9.0,7.68,0.0
2018,7,10,19,45,35.0,4.5,3.85,16.25,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.5,1.95,13.6,4.5,0.0,0.0
2018,7,11,5,0,72.0,9.0,2.0,13.8,9.0,7.68,0.0
2018,7,11,5,15,207.0,19.5,1.95,14.25,35.0,16.43,0.0
2018,7,11,5,30,342.0,30.0,1.9,14.7,61.0,24.97,13.93
