Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,45,416.0,37.0,1.85,15.15,97.5,30.13,20.42
2018,7,11,6,0,490.0,44.0,1.8,15.6,134.0,35.28,25.45
2018,7,11,6,15,346.0,51.0,1.75,16.1,124.0,38.93,28.91
2018,7,11,6,30,202.0,58.0,1.7,16.6,114.0,46.04,31.21
2018,7,11,6,45,102.0,83.0,1.6,17.05,111.5,74.92,53.95
2018,7,11,7,0,2.0,108.0,1.5,17.5,109.0,88.03,68.46
2018,7,11,7,15,9.0,135.5,1.5,18.05,139.5,111.81,87.47
2018,7,11,7,30,16.0,163.0,1.5,18.6,170.0,136.77,107.17
2018,7,11,7,45,25.0,187.5,1.45,19.1,200.5,161.14,126.11
2018,7,11,8,0,34.0,212.0,1.4,19.6,231.0,188.24,147.04
2018,7,11,8,15,49.5,240.0,1.45,20.15,270.0,221.44,172.47
2018,7,11,8,30,65.0,268.0,1.5,20.7,309.0,256.57,199.09
2018,7,11,8,45,99.5,296.0,1.5,21.2,364.5,303.62,234.56
2018,7,11,9,0,134.0,324.0,1.5,21.7,420.0,360.0,276.44
2018,7,11,9,15,239.5,322.5,1.55,22.15,505.0,440.03,336.13
2018,7,11,9,30,345.0,321.0,1.6,22.6,590.0,522.27,396.25
2018,7,11,9,45,549.0,249.5,1.65,23.05,700.0,628.39,473.97
2018,7,11,10,0,753.0,178.0,1.7,23.5,810.0,737.46,551.65
2018,7,11,10,15,841.0,137.5,1.75,23.85,865.5,786.83,585.2
2018,7,11,10,30,929.0,97.0,1.8,24.2,921.0,845.46,622.86
2018,7,11,10,45,933.5,97.5,1.9,24.55,942.5,873.11,640.01
2018,7,11,11,0,938.0,98.0,2.0,24.9,964.0,897.46,655.26
2018,7,11,11,15,940.5,99.0,2.05,25.15,979.0,917.1,667.23
2018,7,11,11,30,943.0,100.0,2.1,25.4,994.0,933.16,676.94
2018,7,11,11,45,944.5,99.5,2.15,25.6,1001.0,943.29,683.05
2018,7,11,12,0,946.0,99.0,2.2,25.8,1008.0,949.74,686.92
2018,7,11,12,15,947.0,98.5,2.25,25.9,1008.5,952.03,688.51
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,950.6,687.84
2018,7,11,12,45,947.5,97.5,2.35,26.1,1002.0,944.09,684.01
2018,7,11,13,0,947.0,97.0,2.4,26.2,995.0,933.86,677.89
2018,7,11,13,15,944.5,96.5,2.45,26.15,980.5,918.19,668.71
2018,7,11,13,30,942.0,96.0,2.5,26.1,966.0,898.92,657.22
2018,7,11,13,45,922.0,104.5,2.55,26.0,939.5,869.99,639.46
2018,7,11,14,0,902.0,113.0,2.6,25.9,913.0,838.4,619.85
2018,7,11,14,15,852.0,134.5,2.65,25.7,871.0,792.65,590.67
2018,7,11,14,30,802.0,156.0,2.7,25.5,829.0,754.12,564.83
2018,7,11,14,45,798.0,149.5,2.8,25.3,796.0,715.47,538.87
2018,7,11,15,0,794.0,143.0,2.9,25.1,763.0,674.44,510.5
2018,7,11,15,15,801.0,130.5,2.9,25.1,728.5,632.63,480.15
2018,7,11,15,30,808.0,118.0,2.9,25.1,694.0,587.8,446.73
2018,7,11,15,45,781.0,118.0,2.95,24.35,646.0,533.43,406.45
2018,7,11,16,0,754.0,118.0,3.0,23.6,598.0,479.59,365.24
2018,7,11,16,15,745.0,109.0,2.95,23.1,553.0,426.39,322.54
2018,7,11,16,30,736.0,100.0,2.9,22.6,508.0,372.59,277.95
2018,7,11,16,45,740.5,89.0,2.85,22.15,466.5,320.98,233.37
2018,7,11,17,0,745.0,78.0,2.8,21.7,425.0,267.71,186.43
2018,7,11,17,15,725.0,73.5,2.75,21.15,378.5,213.68,139.82
2018,7,11,17,30,705.0,69.0,2.7,20.6,332.0,161.2,96.68
2018,7,11,17,45,660.0,64.5,2.65,20.05,281.5,104.84,57.07
2018,7,11,18,0,615.0,60.0,2.6,19.5,231.0,56.69,35.18
2018,7,11,18,15,550.5,54.0,2.5,19.0,184.0,42.73,31.84
2018,7,11,18,30,486.0,48.0,2.4,18.5,137.0,38.61,27.98
2018,7,11,18,45,387.0,39.5,2.3,17.95,97.0,32.21,21.89
2018,7,11,19,0,288.0,31.0,2.2,17.4,57.0,25.79,14.18
2018,7,11,19,15,171.5,19.5,2.15,17.1,32.5,16.43,0.0
2018,7,11,19,30,55.0,8.0,2.1,16.8,8.0,6.83,0.0
2018,7,11,19,45,27.5,4.0,2.1,16.5,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.4,14.2,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.4,14.4,5.0,4.27,0.0
2018,7,12,5,15,85.0,15.5,1.45,14.85,22.0,12.06,0.0
2018,7,12,5,30,149.0,26.0,1.5,15.3,39.0,20.08,9.88
2018,7,12,5,45,118.0,28.5,1.6,15.8,43.0,21.63,13.02
2018,7,12,6,0,87.0,31.0,1.7,16.3,47.0,24.59,15.99
2018,7,12,6,15,43.5,43.5,1.7,16.75,51.5,35.35,25.68
2018,7,12,6,30,0.0,56.0,1.7,17.2,56.0,46.37,33.76
2018,7,12,6,45,0.5,76.5,1.7,17.65,76.5,62.83,47.55
2018,7,12,7,0,1.0,97.0,1.7,18.1,97.0,79.43,61.22
2018,7,12,7,15,10.5,131.0,1.7,18.6,135.5,108.64,84.66
2018,7,12,7,30,20.0,165.0,1.7,19.1,174.0,139.38,109.02
2018,7,12,7,45,20.5,180.0,1.75,19.55,190.5,153.78,120.19
2018,7,12,8,0,21.0,195.0,1.8,20.0,207.0,168.21,131.29
2018,7,12,8,15,25.5,217.0,1.85,20.5,232.5,190.12,148.1
2018,7,12,8,30,30.0,239.0,1.9,21.0,258.0,215.68,167.57
2018,7,12,8,45,53.5,271.5,1.95,21.45,308.5,258.61,200.35
2018,7,12,9,0,77.0,304.0,2.0,21.9,359.0,304.13,234.66
2018,7,12,9,15,220.0,306.5,2.05,22.25,475.5,414.33,318.64
2018,7,12,9,30,363.0,309.0,2.1,22.6,592.0,524.22,400.16
2018,7,12,9,45,431.5,306.0,2.1,23.0,657.0,595.29,450.74
2018,7,12,10,0,500.0,303.0,2.1,23.4,722.0,662.3,497.72
2018,7,12,10,15,474.0,325.5,2.15,23.6,733.5,680.96,509.38
2018,7,12,10,30,448.0,348.0,2.2,23.8,745.0,696.21,518.83
2018,7,12,10,45,409.5,376.0,2.2,24.0,745.5,702.56,521.45
2018,7,12,11,0,371.0,404.0,2.2,24.2,746.0,696.95,516.0
2018,7,12,11,15,362.5,411.5,2.25,24.3,750.0,704.72,521.04
2018,7,12,11,30,354.0,419.0,2.3,24.4,754.0,710.54,524.63
2018,7,12,11,45,418.0,384.0,2.35,24.5,783.0,750.6,553.53
2018,7,12,12,0,482.0,349.0,2.4,24.6,812.0,780.33,575.17
2018,7,12,12,15,566.5,308.5,2.45,24.7,852.5,820.89,604.48
2018,7,12,12,30,651.0,268.0,2.5,24.8,893.0,859.75,632.29
2018,7,12,12,45,601.5,291.5,2.6,24.9,865.5,831.67,612.54
2018,7,12,13,0,552.0,315.0,2.7,25.0,838.0,802.11,592.13
2018,7,12,13,15,525.5,331.0,2.75,24.9,822.5,784.47,580.3
2018,7,12,13,30,499.0,347.0,2.8,24.8,807.0,764.95,567.02
2018,7,12,13,45,544.0,309.5,2.85,24.75,800.5,756.03,562.97
2018,7,12,14,0,589.0,272.0,2.9,24.7,794.0,744.24,556.69
2018,7,12,14,15,627.0,240.0,2.85,24.4,779.5,726.79,546.16
2018,7,12,14,30,665.0,208.0,2.8,24.1,765.0,704.11,531.75
2018,7,12,14,45,720.5,169.0,2.8,23.8,750.0,681.88,517.81
2018,7,12,15,0,776.0,130.0,2.8,23.5,735.0,651.68,497.61
2018,7,12,15,15,763.5,127.0,2.8,23.5,697.0,607.11,464.63
2018,7,12,15,30,751.0,124.0,2.8,23.5,659.0,561.32,430.04
2018,7,12,15,45,736.0,120.5,2.7,22.7,617.5,512.78,393.47
2018,7,12,16,0,721.0,117.0,2.6,21.9,576.0,463.79,355.37
2018,7,12,16,15,702.0,112.5,2.55,21.55,531.0,410.3,312.23
2018,7,12,16,30,683.0,108.0,2.5,21.2,486.0,358.56,269.19
2018,7,12,16,45,659.0,103.0,2.45,20.8,439.5,305.55,224.31
2018,7,12,17,0,635.0,98.0,2.4,20.4,393.0,254.18,180.13
2018,7,12,17,15,602.5,92.5,2.4,20.05,346.0,202.53,136.34
2018,7,12,17,30,570.0,87.0,2.4,19.7,299.0,154.05,97.04
2018,7,12,17,45,527.5,79.5,2.35,19.35,253.0,106.51,63.46
2018,7,12,18,0,485.0,72.0,2.3,19.0,207.0,63.88,42.4
2018,7,12,18,15,412.5,64.0,2.3,18.7,162.5,50.01,38.22
2018,7,12,18,30,340.0,56.0,2.3,18.4,118.0,42.61,31.44
2018,7,12,18,45,225.5,44.0,2.3,18.15,80.0,33.6,23.02
2018,7,12,19,0,111.0,32.0,2.3,17.9,42.0,24.92,13.32
2018,7,12,19,15,55.5,18.0,2.25,17.85,23.0,15.36,0.0
2018,7,12,19,30,0.0,4.0,2.2,17.8,4.0,3.41,0.0
2018,7,12,19,45,0.0,2.0,2.15,17.7,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.5,1.6,15.8,1.5,0.0,0.0
2018,7,13,5,0,0.0,3.0,1.6,15.9,3.0,2.56,0.0
2018,7,13,5,15,0.5,13.5,1.6,16.25,13.5,11.52,0.0
2018,7,13,5,30,1.0,24.0,1.6,16.6,24.0,19.72,9.3
2018,7,13,5,45,8.5,42.5,1.6,16.95,44.0,34.11,23.58
2018,7,13,6,0,16.0,61.0,1.6,17.3,64.0,47.73,36.05
2018,7,13,6,15,22.0,75.0,1.6,17.7,80.5,58.49,45.81
2018,7,13,6,30,28.0,89.0,1.6,18.1,97.0,69.95,53.07
2018,7,13,6,45,14.0,82.0,1.65,18.5,86.0,68.13,51.28
2018,7,13,7,0,0.0,75.0,1.7,18.9,75.0,62.07,46.6
2018,7,13,7,15,1.0,77.0,1.75,19.3,77.5,64.1,48.05
2018,7,13,7,30,2.0,79.0,1.8,19.7,80.0,66.1,49.44
2018,7,13,7,45,2.5,68.5,1.85,20.1,70.0,57.63,42.2
2018,7,13,8,0,3.0,58.0,1.9,20.5,60.0,49.23,35.09
2018,7,13,8,15,7.0,108.0,1.95,20.9,112.5,92.78,70.43
2018,7,13,8,30,11.0,158.0,2.0,21.3,165.0,136.62,105.27
2018,7,13,8,45,22.5,199.0,2.05,21.65,214.5,180.95,139.94
2018,7,13,9,0,34.0,240.0,2.1,22.0,264.0,224.61,173.54
2018,7,13,9,15,33.0,260.0,2.1,22.35,284.5,243.84,187.69
2018,7,13,9,30,32.0,280.0,2.1,22.7,305.0,263.05,201.73
2018,7,13,9,45,72.5,307.0,2.15,23.1,367.0,317.8,243.38
2018,7,13,10,0,113.0,334.0,2.2,23.5,429.0,384.82,293.32
2018,7,13,10,15,179.5,357.5,2.2,23.8,514.0,462.99,351.03
2018,7,13,10,30,246.0,381.0,2.2,24.1,599.0,554.41,416.65
2018,7,13,10,45,376.0,346.5,2.25,24.4,688.5,649.83,485.55
2018,7,13,11,0,506.0,312.0,2.3,24.7,778.0,740.32,549.51
2018,7,13,11,15,662.0,230.0,2.3,24.9,850.0,814.31,602.21
2018,7,13,11,30,818.0,148.0,2.3,25.1,922.0,867.66,637.66
2018,7,13,11,45,821.0,147.5,2.35,25.3,929.5,877.95,643.65
2018,7,13,12,0,824.0,147.0,2.4,25.5,937.0,885.07,648.02
2018,7,13,12,15,796.0,164.0,2.4,25.55,927.5,889.83,650.91
2018,7,13,12,30,768.0,181.0,2.4,25.6,918.0,878.59,643.37
2018,7,13,12,45,811.0,152.0,2.45,25.7,925.0,885.57,648.39
2018,7,13,13,0,854.0,123.0,2.5,25.8,932.0,877.95,643.67
2018,7,13,13,15,851.5,122.5,2.5,25.8,918.5,863.65,634.59
2018,7,13,13,30,849.0,122.0,2.5,25.8,905.0,846.09,623.45
2018,7,13,13,45,845.5,120.0,2.55,25.85,884.5,823.17,608.98
2018,7,13,14,0,842.0,118.0,2.6,25.9,864.0,797.19,592.43
2018,7,13,14,15,836.0,116.5,2.6,25.85,837.0,766.78,572.7
2018,7,13,14,30,830.0,115.0,2.6,25.8,810.0,733.72,551.04
2018,7,13,14,45,822.0,113.0,2.65,25.7,777.5,696.3,525.43
2018,7,13,15,0,814.0,111.0,2.7,25.6,745.0,656.74,497.43
2018,7,13,15,15,802.5,108.0,2.7,25.6,706.5,612.12,464.74
2018,7,13,15,30,791.0,105.0,2.7,25.6,668.0,568.13,431.64
2018,7,13,15,45,777.0,102.5,2.75,25.3,626.5,519.25,394.7
2018,7,13,16,0,763.0,100.0,2.8,25.0,585.0,469.71,356.05
2018,7,13,16,15,744.5,97.0,2.85,24.65,540.0,417.36,314.12
2018,7,13,16,30,726.0,94.0,2.9,24.3,495.0,365.36,271.16
2018,7,13,16,45,702.0,89.5,3.0,24.0,447.5,310.88,225.27
2018,7,13,17,0,678.0,85.0,3.1,23.7,400.0,255.21,177.78
2018,7,13,17,15,645.0,81.0,3.15,23.15,352.0,202.34,133.17
2018,7,13,17,30,612.0,77.0,3.2,22.6,304.0,152.58,93.06
2018,7,13,17,45,567.0,71.5,3.2,22.1,257.0,103.96,59.13
2018,7,13,18,0,522.0,66.0,3.2,21.6,210.0,60.46,38.36
2018,7,13,18,15,458.0,58.5,3.2,21.0,166.0,45.81,34.21
2018,7,13,18,30,394.0,51.0,3.2,20.4,122.0,40.73,29.53
2018,7,13,18,45,304.0,41.0,3.15,19.85,86.0,33.27,22.54
2018,7,13,19,0,214.0,31.0,3.1,19.3,50.0,24.05,12.39
2018,7,13,19,15,125.0,19.0,3.1,19.0,28.5,16.22,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,5.97,0.0
2018,7,13,19,45,18.0,3.5,3.05,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.4,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,5.97,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,15.79,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,23.34,11.76
2018,7,14,5,45,325.5,39.0,2.85,16.4,86.5,31.67,21.49
2018,7,14,6,0,419.0,48.0,2.9,16.7,123.0,38.38,27.95
2018,7,14,6,15,342.5,67.5,2.9,17.15,141.5,50.49,38.89
2018,7,14,6,30,266.0,87.0,2.9,17.6,160.0,70.11,50.65
2018,7,14,6,45,358.0,96.0,2.9,18.0,215.5,102.99,67.49
2018,7,14,7,0,450.0,105.0,2.9,18.4,271.0,148.77,98.72
2018,7,14,7,15,468.5,115.5,2.85,18.85,311.0,191.43,133.74
2018,7,14,7,30,487.0,126.0,2.8,19.3,351.0,235.82,171.58
2018,7,14,7,45,475.5,147.5,2.8,19.75,387.5,281.22,211.11
2018,7,14,8,0,464.0,169.0,2.8,20.2,424.0,324.86,248.23
2018,7,14,8,15,628.0,130.0,2.8,20.6,508.5,394.21,302.74
2018,7,14,8,30,792.0,91.0,2.8,21.0,593.0,474.69,365.92
2018,7,14,8,45,807.0,93.0,2.8,21.4,635.5,524.87,405.64
2018,7,14,9,0,822.0,95.0,2.8,21.8,678.0,574.59,443.9
2018,7,14,9,15,833.5,97.0,2.85,22.1,717.0,621.18,479.09
2018,7,14,9,30,845.0,99.0,2.9,22.4,756.0,666.28,512.29
2018,7,14,9,45,854.5,100.0,2.95,22.75,789.5,707.31,541.72
2018,7,14,10,0,864.0,101.0,3.0,23.1,823.0,746.21,568.2
2018,7,14,10,15,870.5,102.0,3.1,23.3,850.5,780.45,591.11
2018,7,14,10,30,877.0,103.0,3.2,23.5,878.0,811.96,612.05
2018,7,14,10,45,881.5,104.0,3.3,23.7,899.5,838.93,629.8
2018,7,14,11,0,886.0,105.0,3.4,23.9,921.0,862.76,645.41
2018,7,14,11,15,889.5,105.0,3.45,23.9,935.5,881.57,657.85
2018,7,14,11,30,893.0,105.0,3.5,23.9,950.0,897.0,668.11
2018,7,14,11,45,835.0,148.5,3.55,23.9,943.5,892.55,665.01
2018,7,14,12,0,777.0,192.0,3.6,23.9,937.0,897.73,668.68
2018,7,14,12,15,599.0,300.0,3.65,23.85,874.5,844.51,629.4
2018,7,14,12,30,421.0,408.0,3.7,23.8,812.0,779.63,580.39
2018,7,14,12,45,548.0,316.5,3.75,23.75,838.0,808.59,605.22
2018,7,14,13,0,675.0,225.0,3.8,23.7,864.0,832.93,626.12
2018,7,14,13,15,779.5,166.0,3.8,23.6,893.0,852.59,640.85
2018,7,14,13,30,884.0,107.0,3.8,23.5,922.0,863.68,649.04
2018,7,14,13,45,880.0,106.0,3.8,23.45,901.0,840.46,633.63
2018,7,14,14,0,876.0,105.0,3.8,23.4,880.0,814.08,616.24
2018,7,14,14,15,765.0,152.5,3.8,23.25,813.5,753.05,574.39
2018,7,14,14,30,654.0,200.0,3.8,23.1,747.0,691.04,528.55
2018,7,14,14,45,751.0,149.5,3.85,22.95,753.0,685.86,527.26
2018,7,14,15,0,848.0,99.0,3.9,22.8,759.0,669.83,517.21
2018,7,14,15,15,837.0,97.0,3.9,22.8,720.5,625.0,483.34
2018,7,14,15,30,826.0,95.0,3.9,22.8,682.0,578.62,447.63
2018,7,14,15,45,812.5,93.0,3.9,22.2,640.0,529.58,409.93
2018,7,14,16,0,799.0,91.0,3.9,21.6,598.0,479.93,370.5
2018,7,14,16,15,781.5,88.5,3.9,21.25,552.5,426.63,326.65
2018,7,14,16,30,764.0,86.0,3.9,20.9,507.0,373.5,281.62
2018,7,14,16,45,740.5,82.5,3.9,20.55,459.0,317.96,233.72
2018,7,14,17,0,717.0,79.0,3.9,20.2,411.0,263.84,186.29
2018,7,14,17,15,685.5,75.0,3.85,19.85,362.0,209.33,139.18
2018,7,14,17,30,654.0,71.0,3.8,19.5,313.0,154.49,94.01
2018,7,14,17,45,610.5,66.0,3.8,19.2,265.0,103.88,58.01
2018,7,14,18,0,567.0,61.0,3.8,18.9,217.0,58.14,35.96
2018,7,14,18,15,503.0,54.5,3.75,18.55,172.0,42.9,32.02
2018,7,14,18,30,439.0,48.0,3.7,18.2,127.0,38.46,27.83
2018,7,14,18,45,344.5,39.5,3.65,17.9,89.5,32.15,21.76
2018,7,14,19,0,250.0,31.0,3.6,17.6,52.0,25.82,13.62
2018,7,14,19,15,147.0,19.0,3.65,17.35,29.5,16.22,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.1,7.0,5.97,0.0
2018,7,14,19,45,22.0,3.5,3.7,16.85,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.8,14.4,7.0,5.97,0.0
2018,7,15,5,15,170.0,18.0,2.85,14.75,30.0,15.36,0.0
2018,7,15,5,30,287.0,29.0,2.9,15.1,53.0,24.17,12.07
2018,7,15,5,45,389.0,37.0,3.0,15.45,92.5,30.22,20.3
2018,7,15,6,0,491.0,45.0,3.1,15.8,132.0,36.29,26.21
2018,7,15,6,15,340.0,45.0,3.1,16.15,114.0,34.34,24.8
2018,7,15,6,30,189.0,45.0,3.1,16.5,96.0,36.44,23.27
2018,7,15,6,45,97.5,69.5,3.15,16.9,96.0,64.46,45.37
2018,7,15,7,0,6.0,94.0,3.2,17.3,96.0,77.8,59.86
2018,7,15,7,15,30.5,128.5,3.2,17.65,142.0,110.77,86.06
2018,7,15,7,30,55.0,163.0,3.2,18.0,188.0,147.44,115.2
2018,7,15,7,45,86.0,186.5,3.2,18.4,231.0,181.01,141.6
2018,7,15,8,0,117.0,210.0,3.2,18.8,274.0,221.28,173.46
2018,7,15,8,15,149.0,222.5,3.15,19.15,311.5,254.34,199.51
2018,7,15,8,30,181.0,235.0,3.1,19.5,349.0,290.5,227.94
2018,7,15,8,45,254.5,247.5,3.1,19.85,420.5,356.7,279.53
2018,7,15,9,0,328.0,260.0,3.1,20.2,492.0,425.29,332.24
2018,7,15,9,15,452.0,241.0,3.1,20.5,580.5,511.99,398.44
2018,7,15,9,30,576.0,222.0,3.1,20.8,669.0,603.9,467.17
2018,7,15,9,45,741.5,161.5,3.15,21.1,763.5,689.46,531.36
2018,7,15,10,0,907.0,101.0,3.2,21.4,858.0,779.19,596.37
2018,7,15,10,15,913.5,102.0,3.25,21.6,886.5,814.9,619.67
2018,7,15,10,30,920.0,103.0,3.3,21.8,915.0,847.73,641.2
2018,7,15,10,45,926.5,103.0,3.35,22.0,938.0,876.59,659.91
2018,7,15,11,0,933.0,103.0,3.4,22.2,961.0,902.25,676.41
2018,7,15,11,15,937.5,102.5,3.45,22.25,976.5,922.36,689.55
2018,7,15,11,30,942.0,102.0,3.5,22.3,992.0,938.95,700.4
2018,7,15,11,45,944.5,101.5,3.6,22.4,1000.0,950.14,707.9
2018,7,15,12,0,947.0,101.0,3.7,22.5,1008.0,957.65,713.06
2018,7,15,12,15,946.0,101.5,3.75,22.5,1007.5,959.19,714.29
2018,7,15,12,30,945.0,102.0,3.8,22.5,1007.0,956.99,713.15
2018,7,15,12,45,942.0,103.0,3.85,22.5,999.5,949.73,708.74
2018,7,15,13,0,939.0,104.0,3.9,22.5,992.0,938.8,701.95
2018,7,15,13,15,936.5,103.0,3.9,22.5,977.0,922.82,691.55
2018,7,15,13,30,934.0,102.0,3.9,22.5,962.0,903.26,678.79
2018,7,15,13,45,930.5,101.0,3.9,22.5,940.5,879.34,663.09
2018,7,15,14,0,927.0,100.0,3.9,22.5,919.0,852.07,645.08
2018,7,15,14,15,907.0,106.0,3.95,22.45,886.5,815.18,620.65
2018,7,15,14,30,887.0,112.0,4.0,22.4,854.0,776.18,594.56
2018,7,15,14,45,880.0,109.0,4.0,22.3,819.5,736.47,566.91
2018,7,15,15,0,873.0,106.0,4.0,22.2,785.0,694.34,536.18
2018,7,15,15,15,876.0,98.5,4.0,22.2,750.0,652.2,504.63
2018,7,15,15,30,879.0,91.0,4.0,22.2,715.0,607.15,470.05
2018,7,15,15,45,866.0,88.0,3.95,21.85,670.5,554.91,429.46
2018,7,15,16,0,853.0,85.0,3.9,21.5,626.0,501.68,386.88
2018,7,15,16,15,834.5,83.0,3.9,21.2,578.0,446.23,341.26
2018,7,15,16,30,816.0,81.0,3.9,20.9,530.0,389.71,293.44
2018,7,15,16,45,793.0,77.5,3.85,20.6,480.0,331.41,243.05
2018,7,15,17,0,770.0,74.0,3.8,20.3,430.0,274.38,192.96
2018,7,15,17,15,739.0,71.0,3.8,19.95,379.5,217.71,143.82
2018,7,15,17,30,708.0,68.0,3.8,19.6,329.0,163.83,99.26
2018,7,15,17,45,664.0,63.0,3.75,19.25,278.5,110.18,61.07
2018,7,15,18,0,620.0,58.0,3.7,18.9,228.0,57.67,34.51
2018,7,15,18,15,555.0,52.5,3.65,18.45,181.0,41.66,30.95
2018,7,15,18,30,490.0,47.0,3.6,18.0,134.0,37.92,27.38
2018,7,15,18,45,388.5,39.0,3.5,17.55,94.5,31.93,21.57
2018,7,15,19,0,287.0,31.0,3.4,17.1,55.0,25.97,13.51
2018,7,15,19,15,169.5,19.0,3.35,16.85,31.0,16.22,0.0
2018,7,15,19,30,52.0,7.0,3.3,16.6,7.0,5.97,0.0
2018,7,15,19,45,26.0,3.5,3.25,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.0,4.0,2.7,14.0,3.5,0.0,0.0
2018,7,16,5,0,54.0,8.0,2.7,14.1,7.0,0.0,0.0
2018,7,16,5,15,175.0,18.5,2.8,14.5,30.0,15.79,0.0
2018,7,16,5,30,296.0,29.0,2.9,14.9,53.0,24.26,11.72
2018,7,16,5,45,351.0,33.5,2.95,15.3,81.0,27.11,17.6
2018,7,16,6,0,406.0,38.0,3.0,15.7,109.0,30.13,20.81
2018,7,16,6,15,251.0,42.5,3.0,16.15,91.0,32.02,22.74
2018,7,16,6,30,96.0,47.0,3.0,16.6,73.0,38.11,25.73
2018,7,16,6,45,48.0,68.5,2.95,17.0,81.5,59.58,43.13
2018,7,16,7,0,0.0,90.0,2.9,17.4,90.0,73.82,56.78
2018,7,16,7,15,7.0,122.0,2.85,17.9,125.0,100.94,78.79
2018,7,16,7,30,14.0,154.0,2.8,18.4,160.0,129.26,101.47
2018,7,16,7,45,38.5,185.5,2.8,18.85,205.5,165.03,129.52
2018,7,16,8,0,63.0,217.0,2.8,19.3,251.0,203.66,159.76
2018,7,16,8,15,137.0,238.5,2.75,19.8,322.0,262.46,205.3
2018,7,16,8,30,211.0,260.0,2.7,20.3,393.0,326.14,254.43
2018,7,16,8,45,407.0,223.0,2.7,20.75,502.5,424.2,330.0
2018,7,16,9,0,603.0,186.0,2.7,21.2,612.0,532.95,412.54
2018,7,16,9,15,760.5,136.0,2.7,21.65,704.5,615.77,474.71
2018,7,16,9,30,918.0,86.0,2.7,22.1,797.0,704.7,540.23
2018,7,16,9,45,923.0,89.0,2.7,22.5,831.5,747.4,569.78
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,787.43,595.57
2018,7,16,10,15,934.0,93.0,2.75,23.25,894.5,823.49,618.73
2018,7,16,10,30,940.0,94.0,2.8,23.6,923.0,856.58,639.7
2018,7,16,10,45,944.5,94.5,2.8,23.9,945.0,884.82,657.05
2018,7,16,11,0,949.0,95.0,2.8,24.2,967.0,909.69,672.09
2018,7,16,11,15,952.0,95.0,2.85,24.4,982.0,929.3,684.27
2018,7,16,11,30,955.0,95.0,2.9,24.6,997.0,945.29,694.14
2018,7,16,11,45,956.5,95.0,2.9,24.8,1004.5,956.23,700.39
2018,7,16,12,0,958.0,95.0,2.9,25.0,1012.0,963.41,704.29
2018,7,16,12,15,955.5,97.0,3.0,25.0,1011.5,965.05,706.04
2018,7,16,12,30,953.0,99.0,3.1,25.0,1011.0,962.9,705.43
2018,7,16,12,45,947.5,101.5,3.15,25.05,1002.5,954.76,700.47
2018,7,16,13,0,942.0,104.0,3.2,25.1,994.0,942.95,693.22
2018,7,16,13,15,939.0,103.5,3.25,25.0,979.0,926.96,683.67
2018,7,16,13,30,936.0,103.0,3.3,24.9,964.0,907.38,671.78
2018,7,16,13,45,900.0,120.0,3.35,24.8,932.0,872.78,649.73
2018,7,16,14,0,864.0,137.0,3.4,24.7,900.0,835.96,626.08
2018,7,16,14,15,800.5,163.5,3.4,24.5,853.0,793.51,598.04
2018,7,16,14,30,737.0,190.0,3.4,24.3,806.0,746.51,564.54
2018,7,16,14,45,734.5,180.5,3.45,24.1,773.0,707.51,537.82
2018,7,16,15,0,732.0,171.0,3.5,23.9,740.0,666.24,508.78
2018,7,16,15,15,728.5,161.0,3.5,23.9,702.5,621.77,476.16
2018,7,16,15,30,725.0,151.0,3.5,23.9,665.0,575.47,441.4
2018,7,16,15,45,720.5,141.0,3.5,23.4,624.5,526.98,404.84
2018,7,16,16,0,716.0,131.0,3.5,22.9,584.0,477.13,366.03
2018,7,16,16,15,707.5,121.5,3.45,22.6,540.0,424.83,323.69
2018,7,16,16,30,699.0,112.0,3.4,22.3,496.0,372.02,279.65
2018,7,16,16,45,708.0,98.5,3.4,21.95,455.5,321.11,235.57
2018,7,16,17,0,717.0,85.0,3.4,21.6,415.0,270.88,190.86
2018,7,16,17,15,707.5,76.5,3.3,21.2,370.0,216.8,143.59
2018,7,16,17,30,698.0,68.0,3.2,20.8,325.0,163.08,98.56
2018,7,16,17,45,658.5,63.5,3.15,20.35,276.5,107.32,58.49
2018,7,16,18,0,619.0,59.0,3.1,19.9,228.0,59.01,35.17
2018,7,16,18,15,553.0,53.0,3.0,19.35,180.5,42.08,31.19
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,37.94,27.29
2018,7,16,18,45,385.0,39.0,2.75,18.3,93.5,31.96,21.5
2018,7,16,19,0,283.0,31.0,2.6,17.8,54.0,26.02,13.21
2018,7,16,19,15,167.0,19.0,2.6,17.5,30.5,16.22,0.0
2018,7,16,19,30,51.0,7.0,2.6,17.2,7.0,5.97,0.0
2018,7,16,19,45,25.5,3.5,2.6,16.85,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.5,2.25,13.9,1.5,0.0,0.0
2018,7,17,5,0,12.0,3.0,2.3,14.1,3.0,0.0,0.0
2018,7,17,5,15,64.0,10.0,2.35,14.55,14.5,8.54,0.0
2018,7,17,5,30,116.0,17.0,2.4,15.0,26.0,13.19,3.53
2018,7,17,5,45,74.5,21.0,2.45,15.45,28.5,16.94,8.86
2018,7,17,6,0,33.0,25.0,2.5,15.9,31.0,20.95,12.75
2018,7,17,6,15,16.5,35.5,2.5,16.35,38.5,30.05,20.98
2018,7,17,6,30,0.0,46.0,2.5,16.8,46.0,38.03,26.73
2018,7,17,6,45,0.0,66.5,2.5,17.3,66.5,54.98,41.03
2018,7,17,7,0,0.0,87.0,2.5,17.8,87.0,71.47,54.72
2018,7,17,7,15,8.5,123.0,2.5,18.3,127.0,102.03,79.49
2018,7,17,7,30,17.0,159.0,2.5,18.8,167.0,133.99,105.05
2018,7,17,7,45,30.0,186.5,2.45,19.3,202.0,163.16,127.92
2018,7,17,8,0,43.0,214.0,2.4,19.8,237.0,193.8,151.77
2018,7,17,8,15,49.0,235.5,2.4,20.25,264.5,218.25,170.6
2018,7,17,8,30,55.0,257.0,2.4,20.7,292.0,243.46,189.8
2018,7,17,8,45,84.0,285.5,2.4,21.2,343.0,287.62,223.5
2018,7,17,9,0,113.0,314.0,2.4,21.7,394.0,341.02,263.72
2018,7,17,9,15,151.5,335.0,2.4,22.1,448.5,391.15,301.1
2018,7,17,9,30,190.0,356.0,2.4,22.5,503.0,444.35,340.22
2018,7,17,9,45,240.5,363.0,2.4,22.85,557.5,504.73,384.25
2018,7,17,10,0,291.0,370.0,2.4,23.2,612.0,560.32,424.14
2018,7,17,10,15,456.0,315.5,2.4,23.5,710.0,662.22,498.73
2018,7,17,10,30,621.0,261.0,2.4,23.8,808.0,765.15,571.86
2018,7,17,10,45,759.5,192.5,2.4,24.1,878.0,830.38,617.81
2018,7,17,11,0,898.0,124.0,2.4,24.4,948.0,894.0,658.5
2018,7,17,11,15,921.0,113.5,2.45,24.6,970.5,920.7,674.98
2018,7,17,11,30,944.0,103.0,2.5,24.8,993.0,944.39,689.79
2018,7,17,11,45,946.0,103.0,2.5,25.0,1001.0,955.7,696.13
2018,7,17,12,0,948.0,103.0,2.5,25.2,1009.0,963.29,700.25
2018,7,17,12,15,945.0,104.5,2.55,25.25,1008.0,963.99,700.9
2018,7,17,12,30,942.0,106.0,2.6,25.3,1007.0,960.94,699.27
2018,7,17,12,45,934.0,110.0,2.6,25.35,997.5,951.98,693.48
2018,7,17,13,0,926.0,114.0,2.6,25.4,988.0,939.43,685.49
2018,7,17,13,15,923.0,113.0,2.65,25.35,973.0,923.22,675.89
2018,7,17,13,30,920.0,112.0,2.7,25.3,958.0,903.47,663.99
2018,7,17,13,45,885.5,128.0,2.75,25.3,926.5,869.31,642.33
2018,7,17,14,0,851.0,144.0,2.8,25.3,895.0,832.94,619.1
2018,7,17,14,15,801.0,163.0,2.85,25.1,852.0,794.85,594.76
2018,7,17,14,30,751.0,182.0,2.9,24.9,809.0,750.95,564.33
2018,7,17,14,45,735.0,179.5,2.95,24.75,772.0,708.27,535.0
2018,7,17,15,0,719.0,177.0,3.0,24.6,735.0,664.25,504.03
2018,7,17,15,15,716.0,166.5,3.0,24.6,698.0,620.13,472.04
2018,7,17,15,30,713.0,156.0,3.0,24.6,661.0,574.16,437.88
2018,7,17,15,45,730.5,138.5,3.05,24.1,627.5,531.25,406.02
2018,7,17,16,0,748.0,121.0,3.1,23.6,594.0,485.87,370.89
2018,7,17,16,15,701.5,122.0,3.15,23.2,538.0,423.69,321.8
2018,7,17,16,30,655.0,123.0,3.2,22.8,482.0,365.83,274.91
2018,7,17,16,45,674.0,107.5,3.2,22.35,446.0,318.8,234.17
2018,7,17,17,0,693.0,92.0,3.2,21.9,410.0,268.68,189.68
2018,7,17,17,15,679.0,84.0,3.2,21.35,365.0,215.07,143.3
2018,7,17,17,30,665.0,76.0,3.2,20.8,320.0,162.43,99.46
2018,7,17,17,45,621.0,70.5,3.2,20.2,271.0,110.34,62.36
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,63.23,39.05
2018,7,17,18,15,507.0,58.0,3.05,19.05,175.0,45.89,34.54
2018,7,17,18,30,437.0,51.0,2.9,18.5,128.0,41.13,30.07
2018,7,17,18,45,332.5,41.0,2.8,18.0,89.0,33.59,22.86
2018,7,17,19,0,228.0,31.0,2.7,17.5,50.0,24.11,11.52
2018,7,17,19,15,131.0,19.0,2.7,17.2,28.0,16.22,0.0
2018,7,17,19,30,34.0,7.0,2.7,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.65,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,12.5,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,18,5,0,25.0,4.0,2.1,14.7,4.0,0.0,0.0
2018,7,18,5,15,121.0,16.5,2.15,15.2,25.0,14.08,0.0
2018,7,18,5,30,217.0,29.0,2.2,15.7,46.0,22.57,9.46
2018,7,18,5,45,324.0,39.0,2.25,16.2,84.5,31.93,21.54
2018,7,18,6,0,431.0,49.0,2.3,16.7,123.0,39.54,28.88
2018,7,18,6,15,325.0,47.5,2.25,17.15,113.5,36.35,26.43
2018,7,18,6,30,219.0,46.0,2.2,17.6,104.0,37.93,24.05
2018,7,18,6,45,109.5,61.5,2.1,18.1,90.5,57.94,39.2
2018,7,18,7,0,0.0,77.0,2.0,18.6,77.0,63.6,47.97
2018,7,18,7,15,1.0,105.0,1.95,19.05,105.5,86.39,66.64
2018,7,18,7,30,2.0,133.0,1.9,19.5,134.0,109.56,85.28
2018,7,18,7,45,7.5,157.5,1.8,19.95,161.5,131.8,102.74
2018,7,18,8,0,13.0,182.0,1.7,20.4,189.0,154.9,120.68
2018,7,18,8,15,21.5,209.5,1.7,20.85,222.5,182.57,142.04
2018,7,18,8,30,30.0,237.0,1.7,21.3,256.0,214.73,166.65
2018,7,18,8,45,76.5,272.0,1.7,21.7,325.0,272.37,210.82
2018,7,18,9,0,123.0,307.0,1.7,22.1,394.0,341.24,262.71
2018,7,18,9,15,208.5,318.0,1.75,22.45,475.0,412.8,316.41
2018,7,18,9,30,294.0,329.0,1.8,22.8,556.0,498.87,379.64
2018,7,18,9,45,447.0,283.0,1.85,23.15,646.0,590.58,447.07
2018,7,18,10,0,600.0,237.0,1.9,23.5,736.0,686.31,515.84
2018,7,18,10,15,720.0,191.0,1.95,23.75,810.0,760.41,568.15
2018,7,18,10,30,840.0,145.0,2.0,24.0,884.0,833.23,617.52
2018,7,18,10,45,871.5,130.5,2.0,24.3,914.0,859.35,632.84
2018,7,18,11,0,903.0,116.0,2.0,24.6,944.0,892.37,653.05
2018,7,18,11,15,835.5,159.5,2.05,24.75,935.5,900.03,657.38
2018,7,18,11,30,768.0,203.0,2.1,24.9,927.0,891.6,651.52
2018,7,18,11,45,765.0,206.0,2.15,25.05,932.0,899.73,656.77
2018,7,18,12,0,762.0,209.0,2.2,25.2,937.0,904.6,659.8
2018,7,18,12,15,621.5,297.5,2.3,25.2,891.0,867.96,633.56
2018,7,18,12,30,481.0,386.0,2.4,25.2,845.0,819.23,598.3
2018,7,18,12,45,494.5,377.5,2.45,25.25,846.5,820.32,600.14
2018,7,18,13,0,508.0,369.0,2.5,25.3,848.0,818.75,599.79
2018,7,18,13,15,571.0,322.0,2.55,25.25,852.5,823.29,605.38
2018,7,18,13,30,634.0,275.0,2.6,25.2,857.0,824.41,608.56
2018,7,18,13,45,635.0,268.0,2.65,25.1,839.5,803.69,595.4
2018,7,18,14,0,636.0,261.0,2.7,25.0,822.0,780.3,580.42
2018,7,18,14,15,687.5,225.0,2.7,24.85,813.5,768.32,574.1
2018,7,18,14,30,739.0,189.0,2.7,24.7,805.0,749.83,562.93
2018,7,18,14,45,729.5,182.5,2.75,24.55,769.5,708.44,534.57
2018,7,18,15,0,720.0,176.0,2.8,24.4,734.0,665.3,504.47
2018,7,18,15,15,710.0,168.0,2.8,24.4,694.5,618.93,470.87
2018,7,18,15,30,700.0,160.0,2.8,24.4,655.0,571.32,435.57
2018,7,18,15,45,662.5,159.5,2.95,23.85,604.0,514.51,393.69
2018,7,18,16,0,625.0,159.0,3.1,23.3,553.0,459.52,351.9
2018,7,18,16,15,642.0,141.0,3.2,22.85,518.5,415.45,316.67
2018,7,18,16,30,659.0,123.0,3.3,22.4,484.0,368.3,277.45
2018,7,18,16,45,668.5,108.5,3.45,21.9,444.5,318.77,234.99
2018,7,18,17,0,678.0,94.0,3.6,21.4,405.0,267.21,189.68
2018,7,18,17,15,660.0,87.0,3.6,20.75,360.0,214.4,144.04
2018,7,18,17,30,642.0,80.0,3.6,20.1,315.0,163.01,101.29
2018,7,18,17,45,593.0,74.0,3.65,19.5,265.0,111.32,64.36
2018,7,18,18,0,544.0,68.0,3.7,18.9,215.0,65.28,41.1
2018,7,18,18,15,473.5,60.5,3.55,18.35,169.0,47.79,36.28
2018,7,18,18,30,403.0,53.0,3.4,17.8,123.0,42.75,31.54
2018,7,18,18,45,302.5,42.0,3.25,17.3,85.0,32.45,21.93
2018,7,18,19,0,202.0,31.0,3.1,16.8,47.0,24.05,11.14
2018,7,18,19,15,115.0,18.5,2.95,16.55,26.5,15.79,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.6,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,45,14.0,3.0,2.7,14.15,2.5,0.0,0.0
2018,7,19,5,0,28.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,115.0,17.5,3.05,14.8,24.5,14.94,0.0
2018,7,19,5,30,202.0,29.0,3.2,15.2,44.0,22.55,8.82
2018,7,19,5,45,153.0,34.0,3.4,15.6,50.5,25.95,16.44
2018,7,19,6,0,104.0,39.0,3.6,16.0,57.0,30.55,21.09
2018,7,19,6,15,52.0,57.0,3.5,16.35,66.0,45.02,34.14
2018,7,19,6,30,0.0,75.0,3.4,16.7,75.0,60.45,45.68
2018,7,19,6,45,4.0,96.0,3.3,17.05,97.5,77.62,59.97
2018,7,19,7,0,8.0,117.0,3.2,17.4,120.0,95.61,74.65
2018,7,19,7,15,12.5,137.5,3.0,17.85,143.0,114.06,89.46
2018,7,19,7,30,17.0,158.0,2.8,18.3,166.0,133.25,104.7
2018,7,19,7,45,29.0,184.0,2.6,18.7,199.0,161.04,126.59
2018,7,19,8,0,41.0,210.0,2.4,19.1,232.0,190.05,149.27
2018,7,19,8,15,78.5,241.0,2.3,19.65,288.5,235.9,184.76
2018,7,19,8,30,116.0,272.0,2.2,20.2,345.0,290.82,226.9
2018,7,19,8,45,164.5,294.0,2.05,20.7,405.5,344.16,267.2
2018,7,19,9,0,213.0,316.0,1.9,21.2,466.0,402.04,310.19
2018,7,19,9,15,269.0,321.5,1.85,21.75,522.0,461.55,353.8
2018,7,19,9,30,325.0,327.0,1.8,22.3,578.0,518.65,394.83
2018,7,19,9,45,415.0,312.5,1.75,22.85,647.5,594.21,448.67
2018,7,19,10,0,505.0,298.0,1.7,23.4,717.0,667.44,499.46
2018,7,19,10,15,614.5,255.5,1.75,23.85,783.0,737.02,548.17
2018,7,19,10,30,724.0,213.0,1.8,24.3,849.0,808.17,597.04
2018,7,19,10,45,695.0,236.5,1.85,24.75,859.5,825.66,606.48
2018,7,19,11,0,666.0,260.0,1.9,25.2,870.0,838.68,613.34
2018,7,19,11,15,657.5,268.0,2.0,25.45,878.5,851.83,621.79
2018,7,19,11,30,649.0,276.0,2.1,25.7,887.0,861.84,628.14
2018,7,19,11,45,680.0,259.5,2.2,26.0,904.0,882.64,642.51
2018,7,19,12,0,711.0,243.0,2.3,26.3,921.0,900.55,654.86
2018,7,19,12,15,804.0,187.0,2.5,26.3,954.0,926.57,673.91
2018,7,19,12,30,897.0,131.0,2.7,26.3,987.0,945.84,687.97
2018,7,19,12,45,896.5,130.0,2.9,26.3,980.0,939.36,685.3
2018,7,19,13,0,896.0,129.0,3.1,26.3,973.0,929.32,680.48
2018,7,19,13,15,891.0,129.0,3.25,26.0,957.5,912.68,671.7
2018,7,19,13,30,886.0,129.0,3.4,25.7,942.0,892.69,660.64
2018,7,19,13,45,821.0,160.5,3.6,25.4,900.0,857.58,639.47
2018,7,19,14,0,756.0,192.0,3.8,25.1,858.0,816.91,613.58
2018,7,19,14,15,702.0,212.5,3.8,24.7,815.5,769.78,580.98
2018,7,19,14,30,648.0,233.0,3.8,24.3,773.0,722.41,547.73
2018,7,19,14,45,713.5,191.5,3.85,23.85,763.0,706.57,539.09
2018,7,19,15,0,779.0,150.0,3.9,23.4,753.0,680.89,522.66
2018,7,19,15,15,750.5,151.0,3.9,23.4,707.5,629.16,484.13
2018,7,19,15,30,722.0,152.0,3.9,23.4,662.0,578.23,445.5
2018,7,19,15,45,690.5,151.0,3.75,22.55,613.5,523.21,404.08
2018,7,19,16,0,659.0,150.0,3.6,21.7,565.0,469.36,362.43
2018,7,19,16,15,648.0,140.0,3.45,21.35,521.5,418.2,320.99
2018,7,19,16,30,637.0,130.0,3.3,21.0,478.0,366.89,278.27
2018,7,19,16,45,626.0,119.5,3.2,20.6,434.0,315.23,234.29
2018,7,19,17,0,615.0,109.0,3.1,20.2,390.0,263.89,189.75
2018,7,19,17,15,594.5,101.0,3.05,19.8,346.0,213.16,146.08
2018,7,19,17,30,574.0,93.0,3.0,19.4,302.0,164.27,105.5
2018,7,19,17,45,527.0,86.0,2.9,19.05,255.0,115.87,70.69
2018,7,19,18,0,480.0,79.0,2.8,18.7,208.0,73.04,48.36
2018,7,19,18,15,415.0,68.5,2.75,18.3,163.0,51.75,39.74
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,44.2,32.77
2018,7,19,18,45,263.0,44.5,2.6,17.5,81.5,34.19,23.33
2018,7,19,19,0,176.0,31.0,2.5,17.1,45.0,24.0,10.64
2018,7,19,19,15,100.5,18.0,2.45,16.9,25.0,15.36,0.0
2018,7,19,19,30,25.0,5.0,2.4,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.4,16.45,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,20,4,45,6.0,2.0,1.85,13.55,2.0,0.0,0.0
2018,7,20,5,0,12.0,4.0,1.9,13.7,4.0,0.0,0.0
2018,7,20,5,15,61.5,16.5,2.0,14.2,20.5,14.08,0.0
2018,7,20,5,30,111.0,29.0,2.1,14.7,37.0,22.55,8.09
2018,7,20,5,45,86.5,33.5,2.25,15.2,42.5,26.24,16.68
2018,7,20,6,0,62.0,38.0,2.4,15.7,48.0,30.9,21.42
2018,7,20,6,15,31.0,49.0,2.4,16.2,54.0,40.29,30.0
2018,7,20,6,30,0.0,60.0,2.4,16.7,60.0,49.37,36.32
2018,7,20,6,45,1.0,77.0,2.4,17.15,77.5,63.11,47.86
2018,7,20,7,0,2.0,94.0,2.4,17.6,95.0,77.17,59.46
2018,7,20,7,15,5.0,116.5,2.4,18.1,119.0,96.24,74.92
2018,7,20,7,30,8.0,139.0,2.4,18.6,143.0,115.93,90.67
2018,7,20,7,45,5.5,149.0,2.4,19.1,152.0,124.37,97.19
2018,7,20,8,0,3.0,159.0,2.4,19.6,161.0,132.49,103.32
2018,7,20,8,15,6.0,177.0,2.4,20.1,181.0,149.28,116.27
2018,7,20,8,30,9.0,195.0,2.4,20.6,201.0,166.49,129.43
2018,7,20,8,45,23.0,233.5,2.4,21.1,249.5,207.18,160.99
2018,7,20,9,0,37.0,272.0,2.4,21.6,298.0,254.86,197.45
2018,7,20,9,15,85.0,312.0,2.45,22.0,376.0,323.08,249.59
2018,7,20,9,30,133.0,352.0,2.5,22.4,454.0,403.85,310.04
2018,7,20,9,45,210.5,365.0,2.5,22.85,535.5,478.46,365.26
2018,7,20,10,0,288.0,378.0,2.5,23.3,617.0,567.44,429.54
2018,7,20,10,15,385.5,351.0,2.5,23.6,682.5,631.67,476.07
2018,7,20,10,30,483.0,324.0,2.5,23.9,748.0,710.79,532.07
2018,7,20,10,45,528.0,308.0,2.55,24.2,782.0,749.11,558.4
2018,7,20,11,0,573.0,292.0,2.6,24.5,816.0,787.75,584.96
2018,7,20,11,15,665.0,240.0,2.65,24.65,858.0,834.62,618.62
2018,7,20,11,30,757.0,188.0,2.7,24.8,900.0,871.29,643.91
2018,7,20,11,45,793.5,167.5,2.8,24.9,919.0,893.62,658.72
2018,7,20,12,0,830.0,147.0,2.9,25.0,938.0,900.07,663.12
2018,7,20,12,15,833.0,144.5,2.95,25.0,938.5,902.46,664.96
2018,7,20,12,30,836.0,142.0,3.0,25.0,939.0,901.56,664.72
2018,7,20,12,45,840.5,137.5,3.05,25.0,933.5,896.9,662.11
2018,7,20,13,0,845.0,133.0,3.1,25.0,928.0,888.81,657.32
2018,7,20,13,15,841.5,132.0,3.15,24.85,913.5,873.3,648.0
2018,7,20,13,30,838.0,131.0,3.2,24.7,899.0,854.57,636.57
2018,7,20,13,45,833.0,129.5,3.25,24.6,877.5,831.0,621.72
2018,7,20,14,0,828.0,128.0,3.3,24.5,856.0,804.45,604.79
2018,7,20,14,15,805.0,134.5,3.35,24.25,823.5,775.71,586.59
2018,7,20,14,30,782.0,141.0,3.4,24.0,791.0,737.31,560.87
2018,7,20,14,45,788.0,130.5,3.4,23.8,762.5,702.5,536.78
2018,7,20,15,0,794.0,120.0,3.4,23.6,734.0,664.56,509.84
2018,7,20,15,15,781.5,118.0,3.4,23.6,696.0,619.86,476.65
2018,7,20,15,30,769.0,116.0,3.4,23.6,658.0,573.87,441.75
2018,7,20,15,45,752.0,113.0,3.4,23.0,615.0,523.47,403.62
2018,7,20,16,0,735.0,110.0,3.4,22.4,572.0,472.75,364.03
2018,7,20,16,15,712.5,107.0,3.4,22.05,526.0,419.56,320.98
2018,7,20,16,30,690.0,104.0,3.4,21.7,480.0,365.28,275.9
2018,7,20,16,45,661.0,100.0,3.35,21.3,432.0,310.6,229.58
2018,7,20,17,0,632.0,96.0,3.3,20.9,384.0,258.11,184.39
2018,7,20,17,15,594.5,91.0,3.25,20.5,336.0,205.41,139.6
2018,7,20,17,30,557.0,86.0,3.2,20.1,288.0,156.48,99.65
2018,7,20,17,45,506.5,79.0,3.1,19.65,241.0,108.78,65.4
2018,7,20,18,0,456.0,72.0,3.0,19.2,194.0,67.02,43.41
2018,7,20,18,15,390.0,62.5,2.95,18.8,151.0,47.3,35.77
2018,7,20,18,30,324.0,53.0,2.9,18.4,108.0,40.42,29.41
2018,7,20,18,45,215.5,40.0,2.85,18.05,71.5,30.66,20.25
2018,7,20,19,0,107.0,27.0,2.8,17.7,35.0,21.18,8.21
2018,7,20,19,15,58.0,15.0,2.75,17.5,19.0,12.8,0.0
2018,7,20,19,30,9.0,3.0,2.7,17.3,3.0,0.0,0.0
2018,7,20,19,45,4.5,1.5,2.65,17.15,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
