Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.6,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,7,21,5,15,38.0,12.0,1.95,16.05,14.0,10.24,0.0
2018,7,21,5,30,64.0,21.0,2.0,16.4,25.0,16.67,3.78
2018,7,21,5,45,101.0,34.5,2.05,16.75,48.0,27.0,17.12
2018,7,21,6,0,138.0,48.0,2.1,17.1,71.0,37.14,26.68
2018,7,21,6,15,100.0,63.0,2.1,17.55,82.5,49.37,37.76
2018,7,21,6,30,62.0,78.0,2.1,18.0,94.0,61.62,45.66
2018,7,21,6,45,53.5,106.0,2.1,18.4,122.0,88.11,66.48
2018,7,21,7,0,45.0,134.0,2.1,18.8,150.0,112.98,86.92
2018,7,21,7,15,84.5,158.5,2.15,19.3,194.5,144.79,111.12
2018,7,21,7,30,124.0,183.0,2.2,19.8,239.0,183.28,141.0
2018,7,21,7,45,247.0,187.0,2.2,20.25,314.5,238.94,182.8
2018,7,21,8,0,370.0,191.0,2.2,20.7,390.0,306.32,234.75
2018,7,21,8,15,496.5,170.0,2.2,21.1,463.5,371.87,285.76
2018,7,21,8,30,623.0,149.0,2.2,21.5,537.0,448.68,345.22
2018,7,21,8,45,673.5,141.0,2.25,21.95,588.5,502.97,387.22
2018,7,21,9,0,724.0,133.0,2.3,22.4,640.0,559.93,430.38
2018,7,21,9,15,732.5,138.5,2.35,22.7,676.5,604.94,463.75
2018,7,21,9,30,741.0,144.0,2.4,23.0,713.0,648.49,495.29
2018,7,21,9,45,720.5,164.0,2.4,23.35,738.0,685.33,520.4
2018,7,21,10,0,700.0,184.0,2.4,23.7,763.0,716.84,541.19
2018,7,21,10,15,730.0,173.5,2.45,23.95,796.0,751.37,565.47
2018,7,21,10,30,760.0,163.0,2.5,24.2,829.0,788.84,590.89
2018,7,21,10,45,768.0,163.0,2.55,24.5,850.5,816.05,608.13
2018,7,21,11,0,776.0,163.0,2.6,24.8,872.0,840.6,623.59
2018,7,21,11,15,780.5,164.0,2.7,24.9,887.0,860.19,636.55
2018,7,21,11,30,785.0,165.0,2.8,25.0,902.0,876.72,647.56
2018,7,21,11,45,756.0,184.0,2.85,25.15,898.5,876.37,646.9
2018,7,21,12,0,727.0,203.0,2.9,25.3,895.0,880.48,649.45
2018,7,21,12,15,701.5,218.5,2.95,25.3,886.5,873.76,645.21
2018,7,21,12,30,676.0,234.0,3.0,25.3,878.0,863.68,638.25
2018,7,21,12,45,753.0,185.0,3.05,25.3,897.0,875.31,647.22
2018,7,21,13,0,830.0,136.0,3.1,25.3,916.0,879.58,650.56
2018,7,21,13,15,828.0,134.5,3.15,25.2,902.5,865.14,641.72
2018,7,21,13,30,826.0,133.0,3.2,25.1,889.0,847.49,630.87
2018,7,21,13,45,760.0,166.5,3.2,25.0,849.5,814.77,609.45
2018,7,21,14,0,694.0,200.0,3.2,24.9,810.0,776.72,583.11
2018,7,21,14,15,659.0,211.0,3.25,24.75,775.0,737.33,555.93
2018,7,21,14,30,624.0,222.0,3.3,24.6,740.0,697.16,527.81
2018,7,21,14,45,627.0,210.5,3.3,24.4,712.5,664.17,505.09
2018,7,21,15,0,630.0,199.0,3.3,24.2,685.0,628.8,480.12
2018,7,21,15,15,646.5,179.0,3.3,24.2,655.5,592.14,453.53
2018,7,21,15,30,663.0,159.0,3.3,24.2,626.0,552.05,423.67
2018,7,21,15,45,655.5,151.0,3.3,23.7,587.5,506.39,389.29
2018,7,21,16,0,648.0,143.0,3.3,23.2,549.0,459.78,353.12
2018,7,21,16,15,616.5,140.0,3.3,22.85,502.0,406.24,310.45
2018,7,21,16,30,585.0,137.0,3.3,22.5,455.0,354.67,268.32
2018,7,21,16,45,594.5,120.0,3.3,22.15,416.0,306.94,227.52
2018,7,21,17,0,604.0,103.0,3.3,21.8,377.0,257.29,184.08
2018,7,21,17,15,592.0,92.0,3.25,21.3,333.5,206.41,140.14
2018,7,21,17,30,580.0,81.0,3.2,20.8,290.0,156.42,98.34
2018,7,21,17,45,535.5,73.5,3.2,20.35,243.0,107.41,62.88
2018,7,21,18,0,491.0,66.0,3.2,19.9,196.0,63.58,39.67
2018,7,21,18,15,420.0,58.0,3.1,19.45,152.5,45.54,34.13
2018,7,21,18,30,349.0,50.0,3.0,19.0,109.0,40.07,29.01
2018,7,21,18,45,265.5,39.0,2.95,18.6,75.0,30.1,19.67
2018,7,21,19,0,182.0,28.0,2.9,18.2,41.0,21.74,7.96
2018,7,21,19,15,104.5,17.0,2.8,17.95,23.0,14.51,0.0
2018,7,21,19,30,27.0,6.0,2.7,17.7,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.65,17.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.0,16.0,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.0,16.1,4.0,0.0,0.0
2018,7,22,5,15,106.0,15.5,2.1,16.45,21.5,13.23,0.0
2018,7,22,5,30,188.0,26.0,2.2,16.8,39.0,20.24,4.81
2018,7,22,5,45,268.0,34.5,2.25,17.1,69.0,28.03,17.88
2018,7,22,6,0,348.0,43.0,2.3,17.4,99.0,34.28,24.13
2018,7,22,6,15,232.0,42.0,2.3,17.8,85.0,31.62,22.17
2018,7,22,6,30,116.0,41.0,2.3,18.2,71.0,34.33,22.03
2018,7,22,6,45,58.0,57.5,2.3,18.55,72.5,52.15,36.21
2018,7,22,7,0,0.0,74.0,2.3,18.9,74.0,61.19,45.91
2018,7,22,7,15,0.0,93.0,2.35,19.35,93.0,76.66,58.58
2018,7,22,7,30,0.0,112.0,2.4,19.8,112.0,92.3,71.16
2018,7,22,7,45,7.5,142.0,2.4,20.2,146.0,119.43,92.76
2018,7,22,8,0,15.0,172.0,2.4,20.6,180.0,147.71,115.05
2018,7,22,8,15,84.5,218.5,2.45,21.0,270.5,220.52,172.01
2018,7,22,8,30,154.0,265.0,2.5,21.4,361.0,304.58,236.98
2018,7,22,8,45,306.5,252.5,2.5,21.8,461.0,392.34,304.27
2018,7,22,9,0,459.0,240.0,2.5,22.2,561.0,496.4,382.78
2018,7,22,9,15,623.5,180.5,2.55,22.5,643.5,576.29,443.24
2018,7,22,9,30,788.0,121.0,2.6,22.8,726.0,659.99,505.88
2018,7,22,9,45,756.5,145.5,2.65,23.05,747.5,692.89,528.35
2018,7,22,10,0,725.0,170.0,2.7,23.3,769.0,723.73,549.04
2018,7,22,10,15,689.5,199.5,2.8,23.5,785.0,749.33,565.87
2018,7,22,10,30,654.0,229.0,2.9,23.7,801.0,769.69,578.82
2018,7,22,10,45,713.5,201.5,2.95,23.85,840.0,812.97,609.67
2018,7,22,11,0,773.0,174.0,3.0,24.0,879.0,849.62,634.33
2018,7,22,11,15,821.5,145.0,3.1,24.05,905.5,868.6,646.95
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,897.75,666.62
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,908.44,673.37
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,915.7,678.04
2018,7,22,12,15,875.0,115.5,3.35,24.3,947.5,918.11,679.86
2018,7,22,12,30,876.0,115.0,3.4,24.3,948.0,917.04,679.49
2018,7,22,12,45,877.0,113.0,3.45,24.3,941.5,911.08,675.95
2018,7,22,13,0,878.0,111.0,3.5,24.3,935.0,901.6,670.17
2018,7,22,13,15,875.0,110.0,3.55,24.25,920.5,885.99,660.45
2018,7,22,13,30,872.0,109.0,3.6,24.2,906.0,867.01,648.51
2018,7,22,13,45,868.0,108.0,3.65,24.2,885.5,843.9,633.63
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,817.65,616.57
2018,7,22,14,15,857.5,105.5,3.7,24.05,837.5,785.95,595.76
2018,7,22,14,30,851.0,104.0,3.7,23.9,810.0,751.53,572.93
2018,7,22,14,45,843.0,102.0,3.7,23.75,776.5,713.03,546.83
2018,7,22,15,0,835.0,100.0,3.7,23.6,743.0,672.3,517.36
2018,7,22,15,15,823.5,98.5,3.7,23.6,705.0,627.77,484.13
2018,7,22,15,30,812.0,97.0,3.7,23.6,667.0,581.73,448.99
2018,7,22,15,45,798.0,94.0,3.7,23.2,624.5,531.7,410.61
2018,7,22,16,0,784.0,91.0,3.7,22.8,582.0,481.46,370.85
2018,7,22,16,15,766.0,88.0,3.65,22.55,536.0,427.73,326.9
2018,7,22,16,30,748.0,85.0,3.6,22.3,490.0,374.25,281.9
2018,7,22,16,45,724.0,81.5,3.6,22.0,442.5,318.86,234.48
2018,7,22,17,0,700.0,78.0,3.6,21.7,395.0,264.97,187.53
2018,7,22,17,15,667.0,73.5,3.55,21.4,346.0,207.31,138.05
2018,7,22,17,30,634.0,69.0,3.5,21.1,297.0,155.24,94.98
2018,7,22,17,45,589.0,64.0,3.5,20.75,249.5,105.05,58.67
2018,7,22,18,0,544.0,59.0,3.5,20.4,202.0,59.96,35.5
2018,7,22,18,15,477.5,52.0,3.4,20.0,158.0,41.03,30.12
2018,7,22,18,30,411.0,45.0,3.3,19.6,114.0,36.15,25.54
2018,7,22,18,45,314.5,35.5,3.25,19.2,78.0,28.94,18.58
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,21.63,7.15
2018,7,22,19,15,126.0,16.0,3.15,18.55,23.5,13.66,0.0
2018,7,22,19,30,34.0,6.0,3.1,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.1,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,14.95,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.0,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.35,22.0,12.8,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.7,40.0,20.93,4.01
2018,7,23,5,45,326.5,34.0,2.55,16.05,76.0,27.85,17.73
2018,7,23,6,0,428.0,43.0,2.6,16.4,112.0,34.72,24.59
2018,7,23,6,15,496.0,49.5,2.6,16.85,156.5,39.28,28.98
2018,7,23,6,30,564.0,56.0,2.6,17.3,201.0,53.95,33.13
2018,7,23,6,45,611.0,61.0,2.6,17.8,249.5,100.17,55.35
2018,7,23,7,0,658.0,66.0,2.6,18.3,298.0,154.76,94.6
2018,7,23,7,15,692.0,70.0,2.6,18.75,348.0,207.61,138.25
2018,7,23,7,30,726.0,74.0,2.6,19.2,398.0,263.74,186.73
2018,7,23,7,45,751.5,77.0,2.6,19.7,447.0,319.16,235.14
2018,7,23,8,0,777.0,80.0,2.6,20.2,496.0,376.25,284.04
2018,7,23,8,15,796.0,82.0,2.6,20.7,542.5,430.9,329.84
2018,7,23,8,30,815.0,84.0,2.6,21.2,589.0,485.6,374.2
2018,7,23,8,45,830.5,85.5,2.6,21.7,633.0,537.55,415.04
2018,7,23,9,0,846.0,87.0,2.6,22.2,677.0,588.84,454.04
2018,7,23,9,15,859.0,87.5,2.65,22.65,716.5,636.67,489.61
2018,7,23,9,30,872.0,88.0,2.7,23.1,756.0,683.06,523.16
2018,7,23,9,45,882.5,88.5,2.7,23.55,791.0,725.96,552.92
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,766.72,579.16
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,802.45,602.25
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,835.35,623.26
2018,7,23,10,45,910.5,91.5,2.85,24.9,904.5,863.08,640.67
2018,7,23,11,0,915.0,92.0,2.9,25.2,926.0,887.55,655.87
2018,7,23,11,15,917.0,93.5,2.95,25.4,941.0,907.4,668.26
2018,7,23,11,30,919.0,95.0,3.0,25.6,956.0,923.69,678.36
2018,7,23,11,45,919.0,96.5,3.05,25.75,963.5,934.55,685.09
2018,7,23,12,0,919.0,98.0,3.1,25.9,971.0,941.73,689.52
2018,7,23,12,15,916.5,100.0,3.15,25.9,971.0,943.4,690.86
2018,7,23,12,30,914.0,102.0,3.2,25.9,971.0,941.39,689.92
2018,7,23,12,45,906.5,106.0,3.3,25.9,962.0,933.06,685.26
2018,7,23,13,0,899.0,110.0,3.4,25.9,953.0,921.21,678.35
2018,7,23,13,15,896.5,109.0,3.45,25.75,938.5,905.72,669.16
2018,7,23,13,30,894.0,108.0,3.5,25.6,924.0,886.76,657.68
2018,7,23,13,45,890.0,107.0,3.6,25.45,903.0,863.15,643.32
2018,7,23,14,0,886.0,106.0,3.7,25.3,882.0,836.3,626.67
2018,7,23,14,15,880.5,104.0,3.75,25.15,854.5,804.24,606.06
2018,7,23,14,30,875.0,102.0,3.8,25.0,827.0,769.31,583.3
2018,7,23,14,45,869.0,99.5,3.85,24.8,794.0,730.87,557.94
2018,7,23,15,0,863.0,97.0,3.9,24.6,761.0,689.95,528.86
2018,7,23,15,15,852.0,95.5,3.9,24.6,722.0,644.5,495.11
2018,7,23,15,30,841.0,94.0,3.9,24.6,683.0,597.43,459.36
2018,7,23,15,45,803.0,100.0,3.85,24.2,633.0,542.61,417.32
2018,7,23,16,0,765.0,106.0,3.8,23.8,583.0,487.17,373.8
2018,7,23,16,15,730.0,106.0,3.8,23.5,532.5,429.39,327.39
2018,7,23,16,30,695.0,106.0,3.8,23.2,482.0,371.83,280.03
2018,7,23,16,45,682.5,97.5,3.75,22.9,436.5,318.09,234.17
2018,7,23,17,0,670.0,89.0,3.7,22.6,391.0,264.73,187.75
2018,7,23,17,15,618.0,85.5,3.6,22.15,337.5,207.79,140.01
2018,7,23,17,30,566.0,82.0,3.5,21.7,284.0,156.3,98.57
2018,7,23,17,45,547.5,71.5,3.45,21.3,241.5,107.89,62.44
2018,7,23,18,0,529.0,61.0,3.4,20.9,199.0,61.55,36.79
2018,7,23,18,15,465.0,54.0,3.3,20.35,156.0,42.64,31.46
2018,7,23,18,30,401.0,47.0,3.2,19.8,113.0,37.88,26.97
2018,7,23,18,45,293.0,36.5,3.15,19.25,76.0,29.82,19.24
2018,7,23,19,0,185.0,26.0,3.1,18.7,39.0,20.23,5.54
2018,7,23,19,15,110.0,16.0,3.1,18.4,22.0,13.66,0.0
2018,7,23,19,30,35.0,6.0,3.1,18.1,5.0,0.0,0.0
2018,7,23,19,45,17.5,3.0,3.1,17.75,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.0,15.5,2.85,16.0,21.0,13.23,0.0
2018,7,24,5,30,193.0,26.0,2.9,16.3,38.0,20.27,2.29
2018,7,24,5,45,217.5,30.0,2.9,16.55,55.0,23.22,13.73
2018,7,24,6,0,242.0,34.0,2.9,16.8,72.0,26.4,17.31
2018,7,24,6,15,165.5,45.5,2.9,17.2,76.0,33.78,24.09
2018,7,24,6,30,89.0,57.0,2.9,17.6,80.0,47.53,33.48
2018,7,24,6,45,139.5,81.0,2.9,18.05,126.0,75.72,52.91
2018,7,24,7,0,190.0,105.0,2.9,18.5,172.0,112.83,80.58
2018,7,24,7,15,251.0,130.5,2.85,18.95,233.5,159.94,117.17
2018,7,24,7,30,312.0,156.0,2.8,19.4,295.0,214.71,160.81
2018,7,24,7,45,323.5,174.0,2.8,19.85,333.0,254.49,194.1
2018,7,24,8,0,335.0,192.0,2.8,20.3,371.0,295.28,227.72
2018,7,24,8,15,453.0,180.0,2.8,20.8,446.0,363.42,281.05
2018,7,24,8,30,571.0,168.0,2.8,21.3,521.0,442.4,342.32
2018,7,24,8,45,702.0,131.5,2.8,21.75,597.5,512.58,396.66
2018,7,24,9,0,833.0,95.0,2.8,22.2,674.0,589.75,455.49
2018,7,24,9,15,843.5,97.0,2.85,22.65,713.0,636.93,490.42
2018,7,24,9,30,854.0,99.0,2.9,23.1,752.0,682.49,523.38
2018,7,24,9,45,860.0,102.5,2.95,23.5,785.5,724.36,552.95
2018,7,24,10,0,866.0,106.0,3.0,23.9,819.0,763.81,579.02
2018,7,24,10,15,875.0,106.0,3.05,24.2,848.0,799.75,602.41
2018,7,24,10,30,884.0,106.0,3.1,24.5,877.0,833.09,623.84
2018,7,24,10,45,891.0,105.5,3.15,24.85,899.5,861.46,641.66
2018,7,24,11,0,898.0,105.0,3.2,25.2,922.0,886.76,657.36
2018,7,24,11,15,901.5,105.0,3.25,25.35,937.0,906.21,669.66
2018,7,24,11,30,905.0,105.0,3.3,25.5,952.0,922.22,679.74
2018,7,24,11,45,908.5,104.5,3.35,25.7,960.5,934.24,687.12
2018,7,24,12,0,912.0,104.0,3.4,25.9,969.0,942.68,692.24
2018,7,24,12,15,911.0,105.0,3.45,25.95,969.5,944.76,693.69
2018,7,24,12,30,910.0,106.0,3.5,26.0,970.0,943.19,692.86
2018,7,24,12,45,905.5,108.0,3.55,26.0,962.0,935.72,688.38
2018,7,24,13,0,901.0,110.0,3.6,26.0,954.0,924.7,681.65
2018,7,24,13,15,898.5,109.0,3.65,25.95,939.5,909.16,672.13
2018,7,24,13,30,896.0,108.0,3.7,25.9,925.0,890.14,660.31
2018,7,24,13,45,893.0,106.5,3.75,25.85,904.5,866.82,645.6
2018,7,24,14,0,890.0,105.0,3.8,25.8,884.0,840.22,628.62
2018,7,24,14,15,884.5,103.0,3.85,25.65,856.0,807.99,607.93
2018,7,24,14,30,879.0,101.0,3.9,25.5,828.0,772.88,585.08
2018,7,24,14,45,871.0,99.5,3.9,25.35,794.5,733.73,558.97
2018,7,24,15,0,863.0,98.0,3.9,25.2,761.0,692.25,529.34
2018,7,24,15,15,851.5,96.0,3.9,25.2,721.5,645.94,495.1
2018,7,24,15,30,840.0,94.0,3.9,25.2,682.0,598.06,458.87
2018,7,24,15,45,804.0,100.0,3.95,24.7,633.0,544.34,418.12
2018,7,24,16,0,768.0,106.0,4.0,24.2,584.0,489.76,375.6
2018,7,24,16,15,743.5,103.0,4.0,23.85,535.5,433.65,330.48
2018,7,24,16,30,719.0,100.0,4.0,23.5,487.0,378.54,284.84
2018,7,24,16,45,717.5,90.0,4.0,23.2,444.0,326.11,239.66
2018,7,24,17,0,716.0,80.0,4.0,22.9,401.0,272.71,192.65
2018,7,24,17,15,693.0,74.0,3.95,22.4,353.5,217.46,144.88
2018,7,24,17,30,670.0,68.0,3.9,21.9,306.0,161.19,98.02
2018,7,24,17,45,626.5,62.5,3.9,21.4,257.0,108.35,59.62
2018,7,24,18,0,583.0,57.0,3.9,20.9,208.0,60.43,34.75
2018,7,24,18,15,516.5,50.0,3.8,20.4,162.0,39.75,28.93
2018,7,24,18,30,450.0,43.0,3.7,19.9,116.0,34.76,24.25
2018,7,24,18,45,349.0,34.0,3.65,19.45,79.0,27.86,17.51
2018,7,24,19,0,248.0,25.0,3.6,19.0,42.0,20.91,4.89
2018,7,24,19,15,143.5,15.0,3.55,18.7,23.0,12.8,0.0
2018,7,24,19,30,39.0,5.0,3.5,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.5,18.15,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.6,16.15,17.5,9.39,0.0
2018,7,25,5,30,218.0,22.0,2.6,16.5,35.0,18.29,0.0
2018,7,25,5,45,345.0,30.5,2.65,16.9,73.5,24.96,15.05
2018,7,25,6,0,472.0,39.0,2.7,17.3,112.0,31.65,21.78
2018,7,25,6,15,516.0,47.0,2.6,17.8,154.0,37.47,27.24
2018,7,25,6,30,560.0,55.0,2.5,18.3,196.0,53.75,32.48
2018,7,25,6,45,524.0,73.0,2.45,18.75,228.5,103.41,61.02
2018,7,25,7,0,488.0,91.0,2.4,19.2,261.0,148.67,96.71
2018,7,25,7,15,462.5,114.5,2.4,19.85,296.0,193.06,135.08
2018,7,25,7,30,437.0,138.0,2.4,20.5,331.0,236.6,173.46
2018,7,25,7,45,511.5,136.5,2.35,21.2,389.0,288.84,215.58
2018,7,25,8,0,586.0,135.0,2.3,21.9,447.0,352.12,266.26
2018,7,25,8,15,713.5,106.5,2.3,22.6,521.5,417.8,317.92
2018,7,25,8,30,841.0,78.0,2.3,23.3,596.0,494.77,377.55
2018,7,25,8,45,853.5,80.0,2.35,24.0,639.5,546.99,417.78
2018,7,25,9,0,866.0,82.0,2.4,24.7,683.0,598.21,456.01
2018,7,25,9,15,874.0,85.0,2.4,25.25,722.0,646.28,490.73
2018,7,25,9,30,882.0,88.0,2.4,25.8,761.0,692.44,523.02
2018,7,25,9,45,885.0,92.0,2.4,26.3,793.5,733.82,550.86
2018,7,25,10,0,888.0,96.0,2.4,26.8,826.0,772.47,575.01
2018,7,25,10,15,893.5,98.0,2.5,27.1,854.5,808.31,598.1
2018,7,25,10,30,899.0,100.0,2.6,27.4,883.0,841.27,619.12
2018,7,25,10,45,903.0,101.5,2.7,27.7,905.0,869.43,636.88
2018,7,25,11,0,907.0,103.0,2.8,28.0,927.0,894.33,652.47
2018,7,25,11,15,910.5,103.5,2.95,28.05,942.5,914.45,665.96
2018,7,25,11,30,914.0,104.0,3.1,28.1,958.0,931.09,677.26
2018,7,25,11,45,914.5,105.0,3.2,28.15,965.5,941.9,684.49
2018,7,25,12,0,915.0,106.0,3.3,28.2,973.0,949.05,689.46
2018,7,25,12,15,916.0,105.5,3.45,28.05,973.5,951.58,692.41
2018,7,25,12,30,917.0,105.0,3.6,27.9,974.0,950.43,693.05
2018,7,25,12,45,917.5,103.5,3.7,27.75,967.5,944.19,690.12
2018,7,25,13,0,918.0,102.0,3.8,27.6,961.0,934.25,684.84
2018,7,25,13,15,915.0,101.5,3.9,27.4,946.5,918.46,675.86
2018,7,25,13,30,912.0,101.0,4.0,27.2,932.0,899.14,664.53
2018,7,25,13,45,891.5,110.0,4.05,27.0,906.0,870.45,646.59
2018,7,25,14,0,871.0,119.0,4.1,26.8,880.0,839.16,626.81
2018,7,25,14,15,776.0,163.5,4.15,26.45,825.0,787.35,592.95
2018,7,25,14,30,681.0,208.0,4.2,26.1,770.0,733.27,554.16
2018,7,25,14,45,720.0,178.5,4.25,25.8,750.5,707.53,537.8
2018,7,25,15,0,759.0,149.0,4.3,25.5,731.0,674.34,515.42
2018,7,25,15,15,753.5,141.5,4.3,25.5,693.5,630.09,482.8
2018,7,25,15,30,748.0,134.0,4.3,25.5,656.0,584.03,448.11
2018,7,25,15,45,684.0,145.0,4.3,24.65,598.5,520.99,400.96
2018,7,25,16,0,620.0,156.0,4.3,23.8,541.0,461.51,355.43
2018,7,25,16,15,633.0,137.5,4.3,23.25,503.5,415.16,318.3
2018,7,25,16,30,646.0,119.0,4.3,22.7,466.0,366.14,277.56
2018,7,25,16,45,660.0,104.0,4.25,22.2,428.0,318.02,235.82
2018,7,25,17,0,674.0,89.0,4.2,21.7,390.0,267.37,190.81
2018,7,25,17,15,668.0,79.5,4.15,21.15,347.0,214.77,144.53
2018,7,25,17,30,662.0,70.0,4.1,20.6,304.0,162.24,99.78
2018,7,25,17,45,614.5,64.5,4.05,20.1,254.5,109.38,61.21
2018,7,25,18,0,567.0,59.0,4.0,19.6,205.0,61.96,36.31
2018,7,25,18,15,495.5,52.0,3.9,19.25,159.0,41.31,30.41
2018,7,25,18,30,424.0,45.0,3.8,18.9,113.0,36.4,25.75
2018,7,25,18,45,317.0,35.5,3.7,18.5,76.5,29.16,18.58
2018,7,25,19,0,210.0,26.0,3.6,18.1,40.0,20.29,3.42
2018,7,25,19,15,118.0,15.5,3.5,17.9,22.0,13.23,0.0
2018,7,25,19,30,26.0,5.0,3.4,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.3,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.4,15.75,16.0,9.39,0.0
2018,7,26,5,30,165.0,22.0,2.4,16.1,32.0,17.16,0.0
2018,7,26,5,45,275.0,34.0,2.35,16.4,68.5,27.91,17.42
2018,7,26,6,0,385.0,46.0,2.3,16.7,105.0,37.31,26.71
2018,7,26,6,15,278.0,59.0,2.25,17.2,110.0,44.25,33.24
2018,7,26,6,30,171.0,72.0,2.2,17.7,115.0,58.39,41.42
2018,7,26,6,45,138.5,101.5,2.15,18.15,141.5,91.9,66.39
2018,7,26,7,0,106.0,131.0,2.1,18.6,168.0,120.39,90.44
2018,7,26,7,15,194.0,147.5,2.05,19.15,228.0,161.05,120.14
2018,7,26,7,30,282.0,164.0,2.0,19.7,288.0,213.9,160.7
2018,7,26,7,45,367.5,167.0,1.9,20.25,349.0,267.6,202.69
2018,7,26,8,0,453.0,170.0,1.8,20.8,410.0,327.84,249.99
2018,7,26,8,15,459.5,182.5,1.8,21.3,446.0,369.93,283.95
2018,7,26,8,30,466.0,195.0,1.8,21.8,482.0,411.83,316.82
2018,7,26,8,45,482.0,207.5,1.8,22.3,523.5,458.56,352.27
2018,7,26,9,0,498.0,220.0,1.8,22.8,565.0,505.7,387.01
2018,7,26,9,15,543.5,219.0,1.85,23.2,615.5,559.82,426.65
2018,7,26,9,30,589.0,218.0,1.9,23.6,666.0,620.15,469.74
2018,7,26,9,45,616.5,220.0,1.95,24.0,708.5,668.08,503.09
2018,7,26,10,0,644.0,222.0,2.0,24.4,751.0,715.89,535.78
2018,7,26,10,15,668.0,221.0,2.1,24.65,786.5,757.72,564.52
2018,7,26,10,30,692.0,220.0,2.2,24.9,822.0,798.4,592.16
2018,7,26,10,45,729.0,206.0,2.3,25.15,854.5,836.45,618.2
2018,7,26,11,0,766.0,192.0,2.4,25.4,887.0,866.13,637.74
2018,7,26,11,15,819.5,162.0,2.55,25.4,917.0,900.85,661.22
2018,7,26,11,30,873.0,132.0,2.7,25.4,947.0,921.64,675.45
2018,7,26,11,45,877.5,130.5,2.8,25.45,955.5,933.38,683.38
2018,7,26,12,0,882.0,129.0,2.9,25.5,964.0,941.68,689.21
2018,7,26,12,15,879.5,131.5,3.0,25.45,964.0,943.63,691.26
2018,7,26,12,30,877.0,134.0,3.1,25.4,964.0,942.04,691.11
2018,7,26,12,45,738.0,215.5,3.2,25.3,910.5,906.53,668.65
2018,7,26,13,0,599.0,297.0,3.3,25.2,857.0,846.83,626.56
2018,7,26,13,15,553.0,321.0,3.35,25.0,831.5,817.67,606.87
2018,7,26,13,30,507.0,345.0,3.4,24.8,806.0,787.6,586.15
2018,7,26,13,45,520.5,329.0,3.45,24.65,792.5,771.4,576.47
2018,7,26,14,0,534.0,313.0,3.5,24.5,779.0,752.34,564.59
2018,7,26,14,15,528.0,301.0,3.55,24.25,749.0,718.46,542.04
2018,7,26,14,30,522.0,289.0,3.6,24.0,719.0,682.92,518.02
2018,7,26,14,45,521.0,272.5,3.6,23.75,686.5,645.52,492.23
2018,7,26,15,0,520.0,256.0,3.6,23.5,654.0,606.45,464.72
2018,7,26,15,15,578.5,217.0,3.6,23.5,638.0,587.94,451.99
2018,7,26,15,30,637.0,178.0,3.6,23.5,622.0,559.44,431.11
2018,7,26,15,45,658.0,157.0,3.65,22.95,589.5,518.67,400.74
2018,7,26,16,0,679.0,136.0,3.7,22.4,557.0,474.11,366.25
2018,7,26,16,15,678.0,124.5,3.7,22.05,516.0,424.6,326.18
2018,7,26,16,30,677.0,113.0,3.7,21.7,475.0,373.83,283.76
2018,7,26,16,45,681.0,100.0,3.7,21.3,433.5,322.34,239.34
2018,7,26,17,0,685.0,87.0,3.7,20.9,392.0,269.41,192.59
2018,7,26,17,15,664.0,79.5,3.65,20.45,345.0,214.58,144.87
2018,7,26,17,30,643.0,72.0,3.6,20.0,298.0,161.56,100.25
2018,7,26,17,45,604.0,66.0,3.6,19.55,251.0,110.13,62.29
2018,7,26,18,0,565.0,60.0,3.6,19.1,204.0,63.12,37.2
2018,7,26,18,15,495.5,52.5,3.55,18.7,158.0,41.78,30.88
2018,7,26,18,30,426.0,45.0,3.5,18.3,112.0,36.48,25.86
2018,7,26,18,45,322.0,35.0,3.45,17.9,75.5,28.81,18.24
2018,7,26,19,0,218.0,25.0,3.4,17.5,39.0,21.02,2.22
2018,7,26,19,15,124.0,15.0,3.4,17.25,21.5,12.8,0.0
2018,7,26,19,30,30.0,5.0,3.4,17.0,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,5,15,61.0,10.5,3.45,14.8,14.0,8.96,0.0
2018,7,27,5,30,122.0,21.0,3.5,15.1,28.0,16.32,0.0
2018,7,27,5,45,214.0,35.5,3.5,15.4,62.0,27.39,16.92
2018,7,27,6,0,306.0,50.0,3.5,15.7,96.0,38.27,27.61
2018,7,27,6,15,305.5,64.5,3.5,16.15,125.5,48.42,37.01
2018,7,27,6,30,305.0,79.0,3.5,16.6,155.0,65.2,45.4
2018,7,27,6,45,327.0,96.5,3.45,17.0,194.5,103.52,69.09
2018,7,27,7,0,349.0,114.0,3.4,17.4,234.0,144.69,100.37
2018,7,27,7,15,382.5,127.5,3.35,17.85,278.5,187.76,135.35
2018,7,27,7,30,416.0,141.0,3.3,18.3,323.0,234.57,174.53
2018,7,27,7,45,419.5,160.0,3.25,18.7,363.0,279.58,213.2
2018,7,27,8,0,423.0,179.0,3.2,19.1,403.0,324.54,251.02
2018,7,27,8,15,460.0,187.0,3.2,19.5,451.5,374.8,291.81
2018,7,27,8,30,497.0,195.0,3.2,19.9,500.0,428.06,334.13
2018,7,27,8,45,514.0,205.0,3.15,20.3,541.0,474.81,370.5
2018,7,27,9,0,531.0,215.0,3.1,20.7,582.0,521.94,406.21
2018,7,27,9,15,554.0,221.0,3.15,21.05,623.5,569.48,441.76
2018,7,27,9,30,577.0,227.0,3.2,21.4,665.0,621.04,479.42
2018,7,27,9,45,611.5,225.0,3.2,21.75,708.5,670.23,514.76
2018,7,27,10,0,646.0,223.0,3.2,22.1,752.0,719.74,549.66
2018,7,27,10,15,700.0,206.5,3.25,22.35,798.5,771.31,586.36
2018,7,27,10,30,754.0,190.0,3.3,22.6,845.0,822.91,622.54
2018,7,27,10,45,790.5,175.5,3.35,22.85,878.0,855.79,644.16
2018,7,27,11,0,827.0,161.0,3.4,23.1,911.0,892.55,668.09
2018,7,27,11,15,850.5,149.5,3.45,23.25,932.0,906.43,676.64
2018,7,27,11,30,874.0,138.0,3.5,23.4,953.0,929.7,691.77
2018,7,27,11,45,879.5,136.5,3.5,23.55,962.0,942.4,699.44
2018,7,27,12,0,885.0,135.0,3.5,23.7,971.0,951.66,704.95
2018,7,27,12,15,889.5,133.0,3.6,23.75,973.5,956.03,708.25
2018,7,27,12,30,894.0,131.0,3.7,23.8,976.0,956.82,709.29
2018,7,27,12,45,899.5,126.5,3.75,23.85,971.0,952.62,706.79
2018,7,27,13,0,905.0,122.0,3.8,23.9,966.0,944.67,701.92
2018,7,27,13,15,902.5,121.0,3.85,23.85,951.5,929.02,692.23
2018,7,27,13,30,900.0,120.0,3.9,23.8,937.0,909.85,680.25
2018,7,27,13,45,883.0,125.5,3.95,23.75,911.0,880.84,661.55
2018,7,27,14,0,866.0,131.0,4.0,23.7,885.0,849.16,640.97
2018,7,27,14,15,832.5,142.5,3.95,23.55,848.0,815.81,618.91
2018,7,27,14,30,799.0,154.0,3.9,23.4,811.0,772.54,589.23
2018,7,27,14,45,796.5,147.0,3.9,23.3,778.5,733.96,562.18
2018,7,27,15,0,794.0,140.0,3.9,23.2,746.0,692.84,532.71
2018,7,27,15,15,785.5,134.0,3.9,23.2,707.0,646.41,498.44
2018,7,27,15,30,777.0,128.0,3.9,23.2,668.0,598.34,462.15
2018,7,27,15,45,765.0,122.0,3.85,22.8,624.5,546.93,422.96
2018,7,27,16,0,753.0,116.0,3.8,22.4,581.0,494.69,381.95
2018,7,27,16,15,738.0,109.5,3.8,22.1,535.0,440.09,337.78
2018,7,27,16,30,723.0,103.0,3.8,21.8,489.0,383.79,290.94
2018,7,27,16,45,716.5,94.5,3.8,21.45,445.0,330.18,244.76
2018,7,27,17,0,710.0,86.0,3.8,21.1,401.0,276.21,197.22
2018,7,27,17,15,680.0,80.5,3.8,20.55,351.5,219.58,148.33
2018,7,27,17,30,650.0,75.0,3.8,20.0,302.0,165.76,103.42
2018,7,27,17,45,564.5,73.0,3.85,19.45,247.0,112.66,65.95
2018,7,27,18,0,479.0,71.0,3.9,18.9,192.0,69.78,44.2
2018,7,27,18,15,398.5,60.0,3.9,18.35,145.5,47.56,35.95
2018,7,27,18,30,318.0,49.0,3.9,17.8,99.0,37.55,26.8
2018,7,27,18,45,224.5,36.0,3.9,17.2,65.0,27.77,17.32
2018,7,27,19,0,131.0,23.0,3.9,16.6,31.0,17.86,0.0
2018,7,27,19,15,65.5,11.5,3.9,16.3,15.5,9.82,0.0
2018,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,28,5,15,21.0,7.5,2.2,13.95,8.5,6.4,0.0
2018,7,28,5,30,42.0,15.0,2.2,14.3,17.0,12.04,0.0
2018,7,28,5,45,75.5,33.0,2.25,14.7,42.0,25.69,15.44
2018,7,28,6,0,109.0,51.0,2.3,15.1,67.0,38.96,28.26
2018,7,28,6,15,87.0,68.0,2.2,15.45,84.0,52.24,40.47
2018,7,28,6,30,65.0,85.0,2.1,15.8,101.0,67.64,50.9
2018,7,28,6,45,66.5,107.5,2.0,16.2,127.0,90.45,68.45
2018,7,28,7,0,68.0,130.0,1.9,16.6,153.0,113.94,87.47
2018,7,28,7,15,108.0,153.0,1.85,17.0,197.0,147.62,113.59
2018,7,28,7,30,148.0,176.0,1.8,17.4,241.0,186.07,143.93
2018,7,28,7,45,175.0,198.0,1.75,17.85,283.5,224.34,174.55
2018,7,28,8,0,202.0,220.0,1.7,18.3,326.0,265.72,207.4
2018,7,28,8,15,215.5,242.0,1.7,18.7,365.0,304.04,237.61
2018,7,28,8,30,229.0,264.0,1.7,19.1,404.0,343.6,268.2
2018,7,28,8,45,288.5,272.0,1.65,19.5,462.0,403.57,313.74
2018,7,28,9,0,348.0,280.0,1.6,19.9,520.0,463.21,358.14
2018,7,28,9,15,401.0,281.0,1.7,20.3,573.0,525.12,403.85
2018,7,28,9,30,454.0,282.0,1.8,20.7,626.0,583.32,446.18
2018,7,28,9,45,482.0,288.0,1.85,21.05,668.5,630.51,479.46
2018,7,28,10,0,510.0,294.0,1.9,21.4,711.0,678.09,512.51
2018,7,28,10,15,551.5,290.0,1.95,21.8,755.5,727.4,546.48
2018,7,28,10,30,593.0,286.0,2.0,22.2,800.0,778.31,580.94
2018,7,28,10,45,609.5,285.5,2.1,22.6,826.0,809.79,601.78
2018,7,28,11,0,626.0,285.0,2.2,23.0,852.0,839.4,621.34
2018,7,28,11,15,632.5,286.5,2.3,23.3,867.5,859.72,634.64
2018,7,28,11,30,639.0,288.0,2.4,23.6,883.0,877.41,646.21
2018,7,28,11,45,644.0,287.5,2.45,23.9,891.5,889.2,653.5
2018,7,28,12,0,649.0,287.0,2.5,24.2,900.0,898.08,658.92
2018,7,28,12,15,668.0,275.0,2.6,24.35,906.0,906.71,665.47
2018,7,28,12,30,687.0,263.0,2.7,24.5,912.0,912.08,669.91
2018,7,28,12,45,722.5,239.0,2.8,24.6,916.5,918.07,675.45
2018,7,28,13,0,758.0,215.0,2.9,24.7,921.0,919.75,677.49
2018,7,28,13,15,696.5,241.0,3.0,24.65,882.0,877.59,649.58
2018,7,28,13,30,635.0,267.0,3.1,24.6,843.0,833.31,619.51
2018,7,28,13,45,625.0,263.0,3.15,24.55,818.5,805.54,601.42
2018,7,28,14,0,615.0,259.0,3.2,24.5,794.0,775.6,581.49
2018,7,28,14,15,636.0,241.5,3.25,24.35,778.5,756.57,569.78
2018,7,28,14,30,657.0,224.0,3.3,24.2,763.0,733.7,555.05
2018,7,28,14,45,639.5,219.5,3.35,24.0,726.0,690.47,525.05
2018,7,28,15,0,622.0,215.0,3.4,23.8,689.0,646.29,493.88
2018,7,28,15,15,614.0,205.5,3.4,23.8,652.5,603.23,462.48
2018,7,28,15,30,606.0,196.0,3.4,23.8,616.0,558.99,429.51
2018,7,28,15,45,597.0,185.0,3.45,23.3,576.0,511.91,394.52
2018,7,28,16,0,588.0,174.0,3.5,22.8,536.0,464.19,357.94
2018,7,28,16,15,593.0,157.0,3.5,22.45,497.0,417.13,320.37
2018,7,28,16,30,598.0,140.0,3.5,22.1,458.0,368.33,280.1
2018,7,28,16,45,597.0,127.0,3.5,21.7,417.5,319.36,238.49
2018,7,28,17,0,596.0,114.0,3.5,21.3,377.0,269.62,195.23
2018,7,28,17,15,561.0,107.5,3.45,20.8,330.0,217.38,150.97
2018,7,28,17,30,526.0,101.0,3.4,20.3,283.0,168.78,111.11
2018,7,28,17,45,470.5,91.0,3.35,19.75,234.0,116.4,72.63
2018,7,28,18,0,415.0,81.0,3.3,19.2,185.0,73.43,48.22
2018,7,28,18,15,346.0,67.5,3.3,18.7,140.5,50.81,38.69
2018,7,28,18,30,277.0,54.0,3.3,18.2,96.0,41.08,29.75
2018,7,28,18,45,188.0,37.5,3.25,17.65,61.5,28.81,18.0
2018,7,28,19,0,99.0,21.0,3.2,17.1,27.0,16.28,0.0
2018,7,28,19,15,49.5,10.5,3.2,16.8,13.5,8.96,0.0
2018,7,28,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,5,15,0.0,7.0,2.4,14.65,7.0,5.97,0.0
2018,7,29,5,30,0.0,14.0,2.4,14.8,14.0,11.55,0.0
2018,7,29,5,45,31.5,32.5,2.45,15.0,37.0,26.09,15.57
2018,7,29,6,0,63.0,51.0,2.5,15.2,60.0,39.57,28.73
2018,7,29,6,15,68.5,70.5,2.45,15.5,84.0,53.68,41.69
2018,7,29,6,30,74.0,90.0,2.4,15.8,108.0,70.02,52.72
2018,7,29,6,45,135.0,110.0,2.4,16.1,152.5,97.93,72.06
2018,7,29,7,0,196.0,130.0,2.4,16.4,197.0,134.03,98.61
2018,7,29,7,15,203.5,148.5,2.4,16.8,228.0,165.79,124.91
2018,7,29,7,30,211.0,167.0,2.4,17.2,259.0,198.42,152.32
2018,7,29,7,45,207.0,193.0,2.4,17.6,292.5,231.32,180.01
2018,7,29,8,0,203.0,219.0,2.4,18.0,326.0,265.76,208.3
2018,7,29,8,15,269.0,231.0,2.35,18.4,386.5,323.69,253.79
2018,7,29,8,30,335.0,243.0,2.3,18.8,447.0,384.43,300.95
2018,7,29,8,45,388.5,246.5,2.3,19.25,500.5,437.0,341.34
2018,7,29,9,0,442.0,250.0,2.3,19.7,554.0,501.66,389.98
2018,7,29,9,15,452.0,262.0,2.3,19.9,589.0,542.55,420.09
2018,7,29,9,30,462.0,274.0,2.3,20.1,624.0,582.97,449.35
2018,7,29,9,45,507.5,270.5,2.35,20.3,671.5,634.72,487.09
2018,7,29,10,0,553.0,267.0,2.4,20.5,719.0,687.91,525.2
2018,7,29,10,15,605.5,252.0,2.45,20.55,763.0,740.25,562.7
2018,7,29,10,30,658.0,237.0,2.5,20.6,807.0,790.66,598.44
2018,7,29,10,45,705.0,219.0,2.55,20.65,844.0,833.27,628.45
2018,7,29,11,0,752.0,201.0,2.6,20.7,881.0,874.56,656.9
2018,7,29,11,15,713.5,225.0,2.65,20.65,878.5,878.05,658.62
2018,7,29,11,30,675.0,249.0,2.7,20.6,876.0,876.81,657.01
2018,7,29,11,45,728.5,222.0,2.75,20.6,904.0,908.53,679.78
2018,7,29,12,0,782.0,195.0,2.8,20.6,932.0,928.79,693.35
2018,7,29,12,15,777.5,197.0,2.9,20.5,930.0,928.3,693.83
2018,7,29,12,30,773.0,199.0,3.0,20.4,928.0,924.47,692.32
2018,7,29,12,45,736.5,217.5,3.05,20.35,907.5,912.4,684.83
2018,7,29,13,0,700.0,236.0,3.1,20.3,887.0,888.64,668.97
2018,7,29,13,15,616.5,279.5,3.15,20.2,846.5,842.38,635.97
2018,7,29,13,30,533.0,323.0,3.2,20.1,806.0,794.72,601.76
2018,7,29,13,45,466.0,342.5,3.25,20.0,757.0,741.13,563.7
2018,7,29,14,0,399.0,362.0,3.3,19.9,708.0,688.03,525.46
2018,7,29,14,15,308.0,373.5,3.35,19.8,635.5,601.46,462.26
2018,7,29,14,30,217.0,385.0,3.4,19.7,563.0,518.96,400.87
2018,7,29,14,45,176.0,368.5,3.45,19.6,509.0,463.83,360.0
2018,7,29,15,0,135.0,352.0,3.5,19.5,455.0,411.26,320.37
2018,7,29,15,15,135.5,330.0,3.5,19.5,428.5,383.76,300.01
2018,7,29,15,30,136.0,308.0,3.5,19.5,402.0,355.97,279.07
2018,7,29,15,45,116.0,280.5,3.6,19.25,357.0,311.81,245.27
2018,7,29,16,0,96.0,253.0,3.7,19.0,312.0,264.09,208.26
2018,7,29,16,15,181.5,211.0,3.75,18.75,311.0,265.0,209.05
2018,7,29,16,30,267.0,169.0,3.8,18.5,310.0,254.58,199.21
2018,7,29,16,45,444.5,135.0,3.85,18.3,342.0,271.85,207.76
2018,7,29,17,0,622.0,101.0,3.9,18.1,374.0,266.31,194.63
2018,7,29,17,15,581.0,95.0,3.85,17.75,324.5,211.69,147.55
2018,7,29,17,30,540.0,89.0,3.8,17.4,275.0,161.37,105.74
2018,7,29,17,45,491.0,80.5,3.8,17.1,228.5,112.79,69.55
2018,7,29,18,0,442.0,72.0,3.8,16.8,182.0,70.12,45.3
2018,7,29,18,15,367.5,61.0,3.7,16.5,138.0,46.25,35.04
2018,7,29,18,30,293.0,50.0,3.6,16.2,94.0,38.21,27.49
2018,7,29,18,45,189.5,35.0,3.5,15.95,59.5,26.94,16.45
2018,7,29,19,0,86.0,20.0,3.4,15.7,25.0,15.83,0.0
2018,7,29,19,15,43.0,10.0,3.35,15.55,12.5,8.54,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,15,24.0,8.5,2.75,13.95,9.5,7.26,0.0
2018,7,30,5,30,48.0,17.0,2.8,14.2,19.0,13.51,0.0
2018,7,30,5,45,98.0,35.5,2.8,14.5,47.0,27.46,16.5
2018,7,30,6,0,148.0,54.0,2.8,14.8,75.0,41.12,30.07
2018,7,30,6,15,112.5,65.5,2.75,15.2,85.5,50.64,39.04
2018,7,30,6,30,77.0,77.0,2.7,15.6,96.0,61.57,45.55
2018,7,30,6,45,47.0,95.5,2.65,16.0,108.0,80.36,60.79
2018,7,30,7,0,17.0,114.0,2.6,16.4,120.0,94.72,73.83
2018,7,30,7,15,33.5,140.5,2.55,16.9,154.5,121.47,95.2
2018,7,30,7,30,50.0,167.0,2.5,17.4,189.0,150.85,118.61
2018,7,30,7,45,84.0,193.5,2.4,17.85,235.5,188.41,148.17
2018,7,30,8,0,118.0,220.0,2.3,18.3,282.0,233.95,184.05
2018,7,30,8,15,155.5,242.5,2.3,18.8,332.0,278.82,219.08
2018,7,30,8,30,193.0,265.0,2.3,19.3,382.0,327.7,256.87
2018,7,30,8,45,264.0,274.0,2.25,19.75,447.5,393.43,307.17
2018,7,30,9,0,335.0,283.0,2.2,20.2,513.0,459.9,357.15
2018,7,30,9,15,381.5,285.5,2.25,20.6,562.0,510.47,394.71
2018,7,30,9,30,428.0,288.0,2.3,21.0,611.0,573.06,440.32
2018,7,30,9,45,460.0,291.0,2.35,21.35,653.0,619.69,473.6
2018,7,30,10,0,492.0,294.0,2.4,21.7,695.0,667.03,506.94
2018,7,30,10,15,556.5,277.0,2.45,21.95,746.0,722.43,546.43
2018,7,30,10,30,621.0,260.0,2.5,22.2,797.0,782.18,588.19
2018,7,30,10,45,648.0,253.5,2.6,22.45,826.5,817.86,612.58
2018,7,30,11,0,675.0,247.0,2.7,22.7,856.0,851.93,635.86
2018,7,30,11,15,683.0,247.5,2.75,22.85,872.5,873.46,650.02
2018,7,30,11,30,691.0,248.0,2.8,23.0,889.0,892.24,662.38
2018,7,30,11,45,619.0,287.0,2.85,23.15,865.0,869.25,644.74
2018,7,30,12,0,547.0,326.0,2.9,23.3,841.0,842.15,624.57
2018,7,30,12,15,552.0,321.5,2.95,23.45,841.0,844.09,626.21
2018,7,30,12,30,557.0,317.0,3.0,23.6,841.0,843.32,625.82
2018,7,30,12,45,669.5,255.0,3.0,23.7,880.0,887.66,658.61
2018,7,30,13,0,782.0,193.0,3.0,23.8,919.0,916.22,678.59
2018,7,30,13,15,780.0,190.5,3.05,23.75,905.0,900.66,668.78
2018,7,30,13,30,778.0,188.0,3.1,23.7,891.0,881.9,657.2
2018,7,30,13,45,764.0,189.5,3.1,23.65,866.0,853.33,638.65
2018,7,30,14,0,750.0,191.0,3.1,23.6,841.0,828.32,622.34
2018,7,30,14,15,742.0,188.0,3.1,23.45,813.0,795.24,600.13
2018,7,30,14,30,734.0,185.0,3.1,23.3,785.0,759.84,576.0
2018,7,30,14,45,711.0,185.0,3.15,23.15,746.0,714.1,544.19
2018,7,30,15,0,688.0,185.0,3.2,23.0,707.0,667.54,511.19
2018,7,30,15,15,666.0,181.0,3.2,23.0,664.0,617.52,474.59
2018,7,30,15,30,644.0,177.0,3.2,23.0,621.0,567.35,437.12
2018,7,30,15,45,625.5,170.0,3.2,22.55,577.5,516.63,399.12
2018,7,30,16,0,607.0,163.0,3.2,22.1,534.0,466.1,360.16
2018,7,30,16,15,588.5,155.5,3.2,21.7,491.0,415.58,320.01
2018,7,30,16,30,570.0,148.0,3.2,21.3,448.0,365.81,279.3
2018,7,30,16,45,533.5,142.5,3.25,20.9,401.0,308.95,232.44
2018,7,30,17,0,497.0,137.0,3.3,20.5,354.0,259.2,190.62
2018,7,30,17,15,450.0,127.0,3.3,19.9,304.5,207.0,147.47
2018,7,30,17,30,403.0,117.0,3.3,19.3,255.0,159.96,109.72
2018,7,30,17,45,340.5,103.5,3.3,18.7,206.5,114.14,76.23
2018,7,30,18,0,278.0,90.0,3.3,18.1,158.0,76.74,53.58
2018,7,30,18,15,223.0,70.5,3.25,17.6,117.0,53.36,41.04
