Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,12,45,539.0,300.5,2.75,23.2,767.0,855.54,636.52
2018,8,29,13,0,626.0,253.0,2.8,23.2,791.0,889.35,662.05
2018,8,29,13,15,765.5,179.5,2.8,23.15,824.5,928.81,690.21
2018,8,29,13,30,905.0,106.0,2.8,23.1,858.0,956.45,709.02
2018,8,29,13,45,899.5,105.5,2.85,23.05,834.5,928.9,691.69
2018,8,29,14,0,894.0,105.0,2.9,23.0,811.0,898.06,672.54
2018,8,29,14,15,885.0,104.0,2.85,22.8,779.5,860.64,648.48
2018,8,29,14,30,876.0,103.0,2.8,22.6,748.0,820.51,622.43
2018,8,29,14,45,863.5,101.0,2.8,22.45,709.5,774.21,591.99
2018,8,29,15,0,851.0,99.0,2.8,22.3,671.0,725.95,559.79
2018,8,29,15,15,836.0,96.5,2.8,22.3,628.5,678.42,525.42
2018,8,29,15,30,821.0,94.0,2.8,22.3,586.0,624.31,485.25
2018,8,29,15,45,799.0,91.5,2.7,21.8,538.5,565.29,440.82
2018,8,29,16,0,777.0,89.0,2.6,21.3,491.0,506.44,395.09
2018,8,29,16,15,748.0,86.0,2.55,21.0,440.5,444.32,345.19
2018,8,29,16,30,719.0,83.0,2.5,20.7,390.0,383.14,294.44
2018,8,29,16,45,678.0,78.5,2.45,20.35,338.0,318.81,240.03
2018,8,29,17,0,637.0,74.0,2.4,20.0,286.0,258.31,187.67
2018,8,29,17,15,580.0,68.0,2.3,19.6,235.0,197.03,135.2
2018,8,29,17,30,523.0,62.0,2.2,19.2,184.0,142.32,89.76
2018,8,29,17,45,437.0,53.0,2.1,18.8,137.5,89.14,50.74
2018,8,29,18,0,351.0,44.0,2.0,18.4,91.0,47.04,26.55
2018,8,29,18,15,226.5,31.0,1.9,18.0,56.0,24.1,11.82
2018,8,29,18,30,102.0,18.0,1.8,17.6,21.0,15.36,0.0
2018,8,29,18,45,51.0,9.0,1.75,17.25,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.2,2.0,1.71,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.5,4.0,3.28,0.0
2018,8,30,6,15,0.0,8.5,1.45,16.85,8.5,6.98,0.21
2018,8,30,6,30,0.0,13.0,1.4,17.2,13.0,10.68,3.28
2018,8,30,6,45,0.0,18.5,1.4,17.5,18.5,15.22,7.24
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,19.77,11.17
2018,8,30,7,15,0.0,32.0,1.3,18.0,32.0,26.4,16.81
2018,8,30,7,30,0.0,40.0,1.2,18.2,40.0,33.04,22.39
2018,8,30,7,45,0.0,43.5,1.15,18.35,43.5,35.96,24.76
2018,8,30,8,0,0.0,47.0,1.1,18.5,47.0,38.89,27.11
2018,8,30,8,15,0.0,60.0,1.05,18.8,60.0,49.73,36.0
2018,8,30,8,30,0.0,73.0,1.0,19.1,73.0,60.6,44.8
2018,8,30,8,45,2.0,104.0,0.95,19.35,105.0,87.97,67.02
2018,8,30,9,0,4.0,135.0,0.9,19.6,137.0,116.05,89.43
2018,8,30,9,15,2.0,115.0,0.9,19.85,116.0,97.63,74.19
2018,8,30,9,30,0.0,95.0,0.9,20.1,95.0,79.17,59.06
2018,8,30,9,45,1.0,94.0,0.95,20.4,95.0,79.16,58.92
2018,8,30,10,0,2.0,93.0,1.0,20.7,95.0,79.23,58.83
2018,8,30,10,15,27.0,188.0,1.1,20.95,210.0,192.0,148.61
2018,8,30,10,30,52.0,283.0,1.2,21.2,325.0,305.89,235.55
2018,8,30,10,45,65.0,324.0,1.3,21.4,377.5,359.71,275.12
2018,8,30,11,0,78.0,365.0,1.4,21.6,430.0,414.52,315.12
2018,8,30,11,15,76.5,373.5,1.5,21.8,438.5,423.39,321.0
2018,8,30,11,30,75.0,382.0,1.6,22.0,447.0,431.85,326.89
2018,8,30,11,45,52.0,359.0,1.7,22.15,404.0,387.11,293.46
2018,8,30,12,0,29.0,336.0,1.8,22.3,361.0,341.89,259.52
2018,8,30,12,15,40.5,354.0,1.9,22.4,389.0,371.21,281.89
2018,8,30,12,30,52.0,372.0,2.0,22.5,417.0,400.33,303.66
2018,8,30,12,45,48.0,360.5,2.05,22.65,402.0,384.29,291.64
2018,8,30,13,0,44.0,349.0,2.1,22.8,387.0,368.08,279.71
2018,8,30,13,15,84.0,349.5,2.2,22.8,420.0,405.39,309.17
2018,8,30,13,30,124.0,350.0,2.3,22.8,453.0,457.8,349.08
2018,8,30,13,45,393.0,271.5,2.35,22.8,583.0,650.67,495.54
2018,8,30,14,0,662.0,193.0,2.4,22.8,713.0,801.0,605.42
2018,8,30,14,15,753.5,153.5,2.5,22.7,723.0,809.73,612.32
2018,8,30,14,30,845.0,114.0,2.6,22.6,733.0,815.19,618.0
2018,8,30,14,45,832.5,112.0,2.7,22.5,695.5,769.13,587.91
2018,8,30,15,0,820.0,110.0,2.8,22.4,658.0,721.19,555.93
2018,8,30,15,15,803.5,107.0,2.8,22.4,615.0,667.9,517.39
2018,8,30,15,30,787.0,104.0,2.8,22.4,572.0,613.69,477.18
2018,8,30,15,45,752.5,104.0,3.0,21.95,522.0,551.43,431.08
2018,8,30,16,0,718.0,104.0,3.2,21.5,472.0,491.0,384.62
2018,8,30,16,15,695.5,98.0,3.3,21.1,424.5,431.65,337.08
2018,8,30,16,30,673.0,92.0,3.4,20.7,377.0,373.42,288.69
2018,8,30,16,45,629.0,87.0,3.5,20.35,325.5,310.06,235.05
2018,8,30,17,0,585.0,82.0,3.6,20.0,274.0,250.99,183.95
2018,8,30,17,15,525.5,74.5,3.6,19.45,224.0,190.84,132.64
2018,8,30,17,30,466.0,67.0,3.6,18.9,174.0,137.7,88.67
2018,8,30,17,45,379.0,56.0,3.65,18.4,128.5,84.05,48.95
2018,8,30,18,0,292.0,45.0,3.7,17.9,83.0,44.01,25.12
2018,8,30,18,15,190.0,30.5,3.6,17.55,51.0,23.65,10.44
2018,8,30,18,30,88.0,16.0,3.5,17.2,19.0,13.66,0.0
2018,8,30,18,45,44.0,8.0,3.45,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.5,2.2,15.15,4.5,3.84,0.0
2018,8,31,6,0,0.0,9.0,2.3,15.5,9.0,7.4,0.0
2018,8,31,6,15,0.0,19.0,2.3,15.9,19.0,15.65,7.49
2018,8,31,6,30,0.0,29.0,2.3,16.3,29.0,23.93,14.38
2018,8,31,6,45,0.0,39.5,2.25,16.7,39.5,32.64,21.99
2018,8,31,7,0,0.0,50.0,2.2,17.1,50.0,41.37,29.51
2018,8,31,7,15,0.0,58.0,2.1,17.55,58.0,48.03,35.13
2018,8,31,7,30,0.0,66.0,2.0,18.0,66.0,54.7,40.63
2018,8,31,7,45,1.5,93.5,1.9,18.45,94.0,78.44,60.24
2018,8,31,8,0,3.0,121.0,1.8,18.9,122.0,102.7,79.93
2018,8,31,8,15,20.5,160.5,1.7,19.5,171.5,146.04,114.79
2018,8,31,8,30,38.0,200.0,1.6,20.1,221.0,198.81,156.46
2018,8,31,8,45,90.5,237.0,1.5,20.7,292.0,268.19,210.62
2018,8,31,9,0,143.0,274.0,1.4,21.3,363.0,353.95,275.65
2018,8,31,9,15,269.0,271.0,1.3,21.9,451.5,460.6,355.47
2018,8,31,9,30,395.0,268.0,1.2,22.5,540.0,566.71,431.79
2018,8,31,9,45,581.0,208.0,1.1,23.1,631.5,694.25,521.13
2018,8,31,10,0,767.0,148.0,1.0,23.7,723.0,808.71,596.37
2018,8,31,10,15,825.0,127.0,1.05,24.15,767.0,864.38,630.04
2018,8,31,10,30,883.0,106.0,1.1,24.6,811.0,910.13,657.52
2018,8,31,10,45,889.5,106.0,1.1,25.05,833.0,938.88,673.23
2018,8,31,11,0,896.0,106.0,1.1,25.5,855.0,964.33,686.99
2018,8,31,11,15,900.0,106.0,1.35,25.7,869.0,983.93,701.94
2018,8,31,11,30,904.0,106.0,1.6,25.9,883.0,999.89,714.49
2018,8,31,11,45,906.0,106.0,1.8,26.1,889.5,1010.14,722.67
2018,8,31,12,0,908.0,106.0,2.0,26.3,896.0,1016.56,728.44
2018,8,31,12,15,910.0,104.5,2.2,26.3,895.5,1017.54,731.36
2018,8,31,12,30,912.0,103.0,2.4,26.3,895.0,1014.61,731.79
2018,8,31,12,45,914.5,100.0,2.65,26.3,887.0,1006.67,729.48
2018,8,31,13,0,917.0,97.0,2.9,26.3,879.0,994.8,724.5
2018,8,31,13,15,914.5,96.0,3.05,26.2,862.5,976.35,714.59
2018,8,31,13,30,912.0,95.0,3.2,26.1,846.0,954.2,702.21
2018,8,31,13,45,876.5,108.5,3.4,25.95,813.0,913.7,677.89
2018,8,31,14,0,841.0,122.0,3.6,25.8,780.0,871.15,651.81
2018,8,31,14,15,773.5,144.0,3.75,25.5,730.5,818.23,618.15
2018,8,31,14,30,706.0,166.0,3.9,25.2,681.0,761.16,580.41
2018,8,31,14,45,697.5,159.0,4.0,24.95,645.5,717.53,550.86
2018,8,31,15,0,689.0,152.0,4.1,24.7,610.0,672.19,519.25
2018,8,31,15,15,677.5,145.0,4.1,24.7,570.5,623.31,483.48
2018,8,31,15,30,666.0,138.0,4.1,24.7,531.0,573.46,446.15
2018,8,31,15,45,656.0,128.0,4.25,23.9,488.5,520.81,407.35
2018,8,31,16,0,646.0,118.0,4.4,23.1,446.0,467.57,366.62
2018,8,31,16,15,632.5,107.0,4.35,22.6,400.5,411.37,321.32
2018,8,31,16,30,619.0,96.0,4.3,22.1,355.0,355.47,274.73
2018,8,31,16,45,615.0,83.0,4.3,21.6,311.5,301.52,228.06
2018,8,31,17,0,611.0,70.0,4.3,21.1,268.0,247.22,179.72
2018,8,31,17,15,550.0,64.0,4.2,20.45,218.0,186.68,127.92
2018,8,31,17,30,489.0,58.0,4.1,19.8,168.0,133.27,83.71
2018,8,31,17,45,413.5,48.0,4.0,19.2,124.0,82.4,46.03
2018,8,31,18,0,338.0,38.0,3.9,18.6,80.0,41.25,21.99
2018,8,31,18,15,236.5,27.5,3.8,18.15,50.0,23.01,8.51
2018,8,31,18,30,135.0,17.0,3.7,17.7,20.0,14.51,0.0
2018,8,31,18,45,67.5,8.5,3.6,17.25,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,68.0,11.5,1.9,15.3,15.5,9.82,0.0
2018,9,1,6,0,136.0,23.0,1.9,15.7,31.0,17.88,0.0
2018,9,1,6,15,235.5,38.5,1.9,16.1,69.0,32.35,21.31
2018,9,1,6,30,335.0,54.0,1.9,16.5,107.0,71.96,41.91
2018,9,1,6,45,394.5,67.0,1.85,16.95,152.5,116.72,74.71
2018,9,1,7,0,454.0,80.0,1.8,17.4,198.0,168.98,117.31
2018,9,1,7,15,501.5,90.0,1.65,17.9,247.0,226.06,165.88
2018,9,1,7,30,549.0,100.0,1.5,18.4,296.0,285.59,216.39
2018,9,1,7,45,578.5,110.0,1.35,18.95,345.0,343.12,264.55
2018,9,1,8,0,608.0,120.0,1.2,19.5,394.0,403.22,312.95
2018,9,1,8,15,635.5,127.0,1.2,20.05,442.0,461.71,358.83
2018,9,1,8,30,663.0,134.0,1.2,20.6,490.0,521.79,404.25
2018,9,1,8,45,674.5,142.5,1.15,21.15,532.0,574.72,442.45
2018,9,1,9,0,686.0,151.0,1.1,21.7,574.0,626.96,478.7
2018,9,1,9,15,712.5,152.0,1.2,22.1,617.5,681.54,517.27
2018,9,1,9,30,739.0,153.0,1.3,22.5,661.0,736.06,554.89
2018,9,1,9,45,756.0,154.5,1.4,22.9,697.5,783.1,586.52
2018,9,1,10,0,773.0,156.0,1.5,23.3,734.0,823.7,612.4
2018,9,1,10,15,783.0,158.0,1.65,23.55,762.5,861.5,637.19
2018,9,1,10,30,793.0,160.0,1.8,23.8,791.0,896.8,660.24
2018,9,1,10,45,801.0,160.5,1.9,24.05,813.0,926.05,678.72
2018,9,1,11,0,809.0,161.0,2.0,24.3,835.0,952.3,695.28
2018,9,1,11,15,814.5,161.5,2.2,24.4,850.0,972.96,709.77
2018,9,1,11,30,820.0,162.0,2.4,24.5,865.0,990.21,722.13
2018,9,1,11,45,824.0,162.0,2.55,24.65,872.5,1001.96,730.37
2018,9,1,12,0,828.0,162.0,2.7,24.8,880.0,1010.08,736.37
2018,9,1,12,15,823.5,164.5,2.8,24.8,877.5,1008.61,736.25
2018,9,1,12,30,819.0,167.0,2.9,24.8,875.0,1003.43,733.9
2018,9,1,12,45,809.0,170.5,3.0,24.8,863.5,990.2,726.4
2018,9,1,13,0,799.0,174.0,3.1,24.8,852.0,973.51,716.72
2018,9,1,13,15,796.5,170.0,3.2,24.75,834.5,953.31,704.87
2018,9,1,13,30,794.0,166.0,3.3,24.7,817.0,929.75,690.77
2018,9,1,13,45,780.5,166.0,3.35,24.6,790.0,896.9,670.14
2018,9,1,14,0,767.0,166.0,3.4,24.5,763.0,867.57,651.83
2018,9,1,14,15,713.5,178.5,3.45,24.3,716.5,808.63,613.08
2018,9,1,14,30,660.0,191.0,3.5,24.1,670.0,749.83,572.3
2018,9,1,14,45,639.5,187.0,3.5,23.95,631.0,701.45,538.62
2018,9,1,15,0,619.0,183.0,3.5,23.8,592.0,652.43,503.75
2018,9,1,15,15,605.0,174.5,3.5,23.8,552.5,603.29,467.92
2018,9,1,15,30,591.0,166.0,3.5,23.8,513.0,553.61,430.87
2018,9,1,15,45,577.5,154.5,3.55,23.15,470.0,501.16,391.97
2018,9,1,16,0,564.0,143.0,3.6,22.5,427.0,448.68,351.71
2018,9,1,16,15,546.5,130.5,3.6,22.0,382.0,388.76,304.11
2018,9,1,16,30,529.0,118.0,3.6,21.5,337.0,335.05,259.81
2018,9,1,16,45,515.5,104.0,3.55,21.0,293.5,282.58,215.06
2018,9,1,17,0,502.0,90.0,3.5,20.5,250.0,234.73,172.92
2018,9,1,17,15,455.5,79.0,3.45,19.85,204.0,176.26,123.11
2018,9,1,17,30,409.0,68.0,3.4,19.2,158.0,126.9,82.02
2018,9,1,17,45,334.5,55.0,3.4,18.6,115.5,78.98,46.39
2018,9,1,18,0,260.0,42.0,3.4,18.0,73.0,40.57,22.73
2018,9,1,18,15,166.5,27.5,3.35,17.6,44.0,21.35,5.6
2018,9,1,18,30,73.0,13.0,3.3,17.2,15.0,11.1,0.0
2018,9,1,18,45,36.5,6.5,3.3,16.75,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.0,10.5,1.25,14.55,13.5,8.96,0.0
2018,9,2,6,0,104.0,21.0,1.2,14.9,27.0,16.29,0.0
2018,9,2,6,15,196.5,38.0,1.1,15.35,63.5,32.19,18.49
2018,9,2,6,30,289.0,55.0,1.0,15.8,100.0,70.19,42.04
2018,9,2,6,45,280.5,71.5,0.9,16.25,129.0,105.38,70.4
2018,9,2,7,0,272.0,88.0,0.8,16.7,158.0,136.2,97.7
2018,9,2,7,15,267.0,109.5,0.75,17.2,191.0,173.42,130.52
2018,9,2,7,30,262.0,131.0,0.7,17.7,224.0,210.03,162.17
2018,9,2,7,45,297.5,148.0,0.65,18.25,269.0,257.79,201.03
2018,9,2,8,0,333.0,165.0,0.6,18.8,314.0,309.46,241.97
2018,9,2,8,15,431.5,164.0,0.65,19.35,380.0,388.98,303.35
2018,9,2,8,30,530.0,163.0,0.7,19.9,446.0,470.58,364.77
2018,9,2,8,45,627.0,148.5,0.7,20.5,512.5,553.21,424.93
2018,9,2,9,0,724.0,134.0,0.7,21.1,579.0,637.6,484.47
2018,9,2,9,15,738.0,138.5,0.75,21.65,618.5,688.33,518.64
2018,9,2,9,30,752.0,143.0,0.8,22.2,658.0,737.91,551.49
2018,9,2,9,45,759.5,149.0,0.85,22.75,692.0,782.46,579.75
2018,9,2,10,0,767.0,155.0,0.9,23.3,726.0,819.9,602.33
2018,9,2,10,15,776.5,157.0,0.95,23.7,754.5,857.05,624.92
2018,9,2,10,30,786.0,159.0,1.0,24.1,783.0,891.68,645.7
2018,9,2,10,45,793.0,161.0,1.1,24.5,805.0,921.29,663.98
2018,9,2,11,0,800.0,163.0,1.2,24.9,827.0,947.88,680.36
2018,9,2,11,15,805.5,164.0,1.3,25.15,842.0,968.85,693.63
2018,9,2,11,30,811.0,165.0,1.4,25.4,857.0,986.44,704.89
2018,9,2,11,45,813.5,165.0,1.55,25.65,863.5,996.58,712.32
2018,9,2,12,0,816.0,165.0,1.7,25.9,870.0,1003.1,717.58
2018,9,2,12,15,815.0,165.0,1.85,25.95,868.0,1002.48,718.96
2018,9,2,12,30,814.0,165.0,2.0,26.0,866.0,998.18,718.1
2018,9,2,12,45,809.0,165.5,2.15,26.05,856.0,986.82,712.74
2018,9,2,13,0,804.0,166.0,2.3,26.1,846.0,971.94,705.13
2018,9,2,13,15,799.5,164.5,2.4,26.0,829.0,952.13,694.2
2018,9,2,13,30,795.0,163.0,2.5,25.9,812.0,929.03,681.09
2018,9,2,13,45,775.5,165.5,2.65,25.8,783.0,893.08,659.75
2018,9,2,14,0,756.0,168.0,2.8,25.7,754.0,861.18,640.86
2018,9,2,14,15,719.5,175.0,2.85,25.4,714.0,811.18,609.1
2018,9,2,14,30,683.0,182.0,2.9,25.1,674.0,760.49,575.31
2018,9,2,14,45,671.0,175.5,3.0,24.85,638.0,715.28,545.18
2018,9,2,15,0,659.0,169.0,3.1,24.6,602.0,668.7,513.22
2018,9,2,15,15,621.5,168.0,3.1,24.6,554.5,608.95,469.72
2018,9,2,15,30,584.0,167.0,3.1,24.6,507.0,550.63,426.39
2018,9,2,15,45,567.0,155.5,3.2,23.8,463.0,490.99,382.85
2018,9,2,16,0,550.0,144.0,3.3,23.0,419.0,437.48,342.26
2018,9,2,16,15,522.0,133.0,3.3,22.4,371.5,380.01,296.76
2018,9,2,16,30,494.0,122.0,3.3,21.8,324.0,324.77,251.67
2018,9,2,16,45,478.5,108.0,3.3,21.25,281.5,273.6,208.34
2018,9,2,17,0,463.0,94.0,3.3,20.7,239.0,223.75,165.01
2018,9,2,17,15,416.0,82.0,3.25,20.0,194.0,170.22,119.54
2018,9,2,17,30,369.0,70.0,3.2,19.3,149.0,122.34,79.89
2018,9,2,17,45,295.0,55.5,3.15,18.6,107.5,75.72,45.21
2018,9,2,18,0,221.0,41.0,3.1,17.9,66.0,38.66,21.71
2018,9,2,18,15,132.0,25.0,3.0,17.5,38.0,19.39,2.06
2018,9,2,18,30,43.0,9.0,2.9,17.1,10.0,7.68,0.0
2018,9,2,18,45,21.5,4.5,2.85,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,45,31.0,7.5,1.75,14.05,9.0,6.4,0.0
2018,9,3,6,0,62.0,15.0,1.8,14.4,18.0,12.07,0.0
2018,9,3,6,15,65.0,22.0,1.8,14.85,28.5,18.87,8.72
2018,9,3,6,30,68.0,29.0,1.8,15.3,39.0,30.71,17.48
2018,9,3,6,45,34.0,39.0,1.8,15.75,44.0,39.09,25.99
2018,9,3,7,0,0.0,49.0,1.8,16.2,49.0,40.54,28.9
2018,9,3,7,15,0.0,65.5,1.8,16.7,65.5,54.31,40.57
2018,9,3,7,30,0.0,82.0,1.8,17.2,82.0,68.19,52.13
2018,9,3,7,45,1.5,108.5,1.75,17.7,109.0,91.38,71.21
2018,9,3,8,0,3.0,135.0,1.7,18.2,136.0,115.07,90.35
2018,9,3,8,15,16.5,167.5,1.7,18.65,176.0,150.69,118.96
2018,9,3,8,30,30.0,200.0,1.7,19.1,216.0,195.49,154.48
2018,9,3,8,45,58.5,233.0,1.7,19.6,267.5,246.36,194.31
2018,9,3,9,0,87.0,266.0,1.7,20.1,319.0,300.52,235.93
2018,9,3,9,15,153.5,286.5,1.7,20.5,388.0,384.64,300.33
2018,9,3,9,30,220.0,307.0,1.7,20.9,457.0,463.54,359.13
2018,9,3,9,45,298.5,304.5,1.7,21.3,519.5,548.32,421.09
2018,9,3,10,0,377.0,302.0,1.7,21.7,582.0,624.71,475.59
2018,9,3,10,15,477.5,275.5,1.8,22.05,644.0,716.3,540.69
2018,9,3,10,30,578.0,249.0,1.9,22.4,706.0,796.93,597.0
2018,9,3,10,45,621.0,237.0,1.95,22.75,740.0,847.29,630.23
2018,9,3,11,0,664.0,225.0,2.0,23.1,774.0,891.58,659.38
2018,9,3,11,15,713.5,205.0,2.05,23.3,804.0,932.15,685.43
2018,9,3,11,30,763.0,185.0,2.1,23.5,834.0,961.08,703.5
2018,9,3,11,45,780.0,178.5,2.2,23.7,846.0,978.8,714.97
2018,9,3,12,0,797.0,172.0,2.3,23.9,858.0,993.09,724.42
2018,9,3,12,15,799.0,170.0,2.35,23.95,856.5,993.36,724.83
2018,9,3,12,30,801.0,168.0,2.4,24.0,855.0,990.01,723.15
2018,9,3,12,45,803.0,164.5,2.5,24.1,847.0,981.5,718.62
2018,9,3,13,0,805.0,161.0,2.6,24.2,839.0,969.37,711.81
2018,9,3,13,15,800.5,159.5,2.7,24.05,822.0,949.46,700.63
2018,9,3,13,30,796.0,158.0,2.8,23.9,805.0,926.25,687.26
2018,9,3,13,45,789.0,155.5,2.9,23.8,780.5,896.61,669.34
2018,9,3,14,0,782.0,153.0,3.0,23.7,756.0,864.08,649.33
2018,9,3,14,15,772.0,150.0,3.05,23.4,724.5,825.83,625.34
2018,9,3,14,30,762.0,147.0,3.1,23.1,693.0,785.29,599.46
2018,9,3,14,45,749.0,143.0,3.2,22.8,656.0,743.13,571.87
2018,9,3,15,0,736.0,139.0,3.3,22.5,619.0,695.2,538.74
2018,9,3,15,15,707.0,138.0,3.3,22.5,574.0,638.18,496.93
2018,9,3,15,30,678.0,137.0,3.3,22.5,529.0,581.6,454.53
2018,9,3,15,45,639.0,134.0,3.3,21.6,478.5,518.13,407.32
2018,9,3,16,0,600.0,131.0,3.3,20.7,428.0,457.0,360.38
2018,9,3,16,15,530.0,129.0,3.25,20.25,370.5,380.21,299.34
2018,9,3,16,30,460.0,127.0,3.2,19.8,313.0,315.81,246.85
2018,9,3,16,45,404.5,114.5,3.15,19.3,261.5,254.11,195.67
2018,9,3,17,0,349.0,102.0,3.1,18.8,210.0,198.69,149.13
2018,9,3,17,15,334.5,85.5,3.0,18.35,173.0,155.4,111.19
2018,9,3,17,30,320.0,69.0,2.9,17.9,136.0,113.83,75.36
2018,9,3,17,45,269.0,54.5,2.8,17.4,100.0,72.49,43.73
2018,9,3,18,0,218.0,40.0,2.7,16.9,64.0,37.71,20.93
2018,9,3,18,15,129.5,24.5,2.6,16.6,36.5,19.02,0.0
2018,9,3,18,30,41.0,9.0,2.5,16.3,9.0,7.68,0.0
2018,9,3,18,45,20.5,4.5,2.45,16.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,5,45,33.0,7.0,2.1,14.6,8.5,5.97,0.0
2018,9,4,6,0,66.0,14.0,2.2,15.0,17.0,10.86,0.0
2018,9,4,6,15,121.5,23.5,2.2,15.45,38.5,20.86,9.41
2018,9,4,6,30,177.0,33.0,2.2,15.9,60.0,44.22,24.42
2018,9,4,6,45,125.5,34.0,2.25,16.35,57.0,51.1,31.96
2018,9,4,7,0,74.0,35.0,2.3,16.8,54.0,48.26,32.41
2018,9,4,7,15,37.0,40.0,2.2,17.25,49.5,46.14,32.46
2018,9,4,7,30,0.0,45.0,2.1,17.7,45.0,37.2,25.93
2018,9,4,7,45,0.0,52.0,2.05,18.15,52.0,43.03,30.73
2018,9,4,8,0,0.0,59.0,2.0,18.6,59.0,48.87,35.46
2018,9,4,8,15,0.0,86.5,2.0,19.05,86.5,71.89,54.36
2018,9,4,8,30,0.0,114.0,2.0,19.5,114.0,95.42,73.36
2018,9,4,8,45,0.5,137.0,1.95,19.95,137.5,115.66,89.4
2018,9,4,9,0,1.0,160.0,1.9,20.4,161.0,136.16,105.42
2018,9,4,9,15,5.0,180.5,1.9,20.85,184.0,157.21,121.78
2018,9,4,9,30,9.0,201.0,1.9,21.3,207.0,178.77,138.36
2018,9,4,9,45,18.5,241.0,1.9,21.7,254.5,222.93,172.51
2018,9,4,10,0,28.0,281.0,1.9,22.1,302.0,282.14,217.47
2018,9,4,10,15,57.5,315.5,1.95,22.45,360.5,343.34,263.78
2018,9,4,10,30,87.0,350.0,2.0,22.8,419.0,406.69,310.76
2018,9,4,10,45,234.0,336.0,2.0,23.1,527.5,566.29,429.64
2018,9,4,11,0,381.0,322.0,2.0,23.4,636.0,715.18,535.32
2018,9,4,11,15,545.0,262.5,2.05,23.6,720.0,822.59,611.15
2018,9,4,11,30,709.0,203.0,2.1,23.8,804.0,937.9,688.83
2018,9,4,11,45,799.5,161.0,2.15,24.0,843.5,982.45,716.33
2018,9,4,12,0,890.0,119.0,2.2,24.2,883.0,1019.39,739.47
2018,9,4,12,15,890.0,119.0,2.25,24.25,881.5,1019.61,739.64
2018,9,4,12,30,890.0,119.0,2.3,24.3,880.0,1015.99,737.86
2018,9,4,12,45,887.5,118.5,2.4,24.35,870.0,1005.58,732.4
2018,9,4,13,0,885.0,118.0,2.5,24.4,860.0,991.44,724.62
2018,9,4,13,15,880.5,117.0,2.55,24.3,842.5,971.21,712.85
2018,9,4,13,30,876.0,116.0,2.6,24.2,825.0,947.49,698.83
2018,9,4,13,45,855.5,121.0,2.7,24.1,795.5,911.97,677.34
2018,9,4,14,0,835.0,126.0,2.8,24.0,766.0,883.99,660.75
2018,9,4,14,15,811.5,129.0,2.9,23.75,730.0,838.9,632.57
2018,9,4,14,30,788.0,132.0,3.0,23.5,694.0,792.18,602.87
2018,9,4,14,45,763.0,133.0,3.05,23.25,653.0,741.04,569.22
2018,9,4,15,0,738.0,134.0,3.1,23.0,612.0,692.15,535.03
2018,9,4,15,15,735.0,125.0,3.1,23.0,574.0,644.45,500.54
2018,9,4,15,30,732.0,116.0,3.1,23.0,536.0,594.85,463.71
2018,9,4,15,45,699.0,113.5,3.15,22.3,487.0,532.87,417.57
2018,9,4,16,0,666.0,111.0,3.2,21.6,438.0,472.47,371.09
2018,9,4,16,15,641.0,103.0,3.15,21.1,390.0,412.42,322.88
2018,9,4,16,30,616.0,95.0,3.1,20.6,342.0,353.95,274.34
2018,9,4,16,45,588.5,86.0,3.1,20.1,295.0,295.56,224.5
2018,9,4,17,0,561.0,77.0,3.1,19.6,248.0,239.68,175.59
2018,9,4,17,15,494.5,69.0,3.0,19.0,198.5,178.92,123.94
2018,9,4,17,30,428.0,61.0,2.9,18.4,149.0,126.17,80.58
2018,9,4,17,45,340.5,49.0,2.8,17.75,106.0,74.32,42.28
2018,9,4,18,0,253.0,37.0,2.7,17.1,63.0,36.15,18.92
2018,9,4,18,15,151.5,23.0,2.6,16.8,36.0,17.92,0.0
2018,9,4,18,30,50.0,9.0,2.5,16.5,9.0,7.68,0.0
2018,9,4,18,45,25.0,4.5,2.45,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,5,45,48.0,9.0,2.1,13.95,11.5,7.68,0.0
2018,9,5,6,0,96.0,18.0,2.2,14.3,23.0,14.0,0.0
2018,9,5,6,15,157.0,29.5,2.25,14.75,48.0,26.78,13.28
2018,9,5,6,30,218.0,41.0,2.3,15.2,73.0,55.25,31.93
2018,9,5,6,45,161.5,42.0,2.35,15.6,71.0,64.4,41.62
2018,9,5,7,0,105.0,43.0,2.4,16.0,69.0,62.57,43.42
2018,9,5,7,15,52.5,48.5,2.4,16.4,61.5,58.23,42.36
2018,9,5,7,30,0.0,54.0,2.4,16.8,54.0,44.69,32.38
2018,9,5,7,45,0.0,62.0,2.4,17.25,62.0,51.36,37.87
2018,9,5,8,0,0.0,70.0,2.4,17.7,70.0,58.05,43.28
2018,9,5,8,15,0.0,82.5,2.45,18.1,82.5,68.51,51.77
2018,9,5,8,30,0.0,95.0,2.5,18.5,95.0,79.12,60.26
2018,9,5,8,45,0.0,108.5,2.5,18.9,108.5,90.68,69.45
2018,9,5,9,0,0.0,122.0,2.5,19.3,122.0,102.32,78.6
2018,9,5,9,15,1.0,142.5,2.55,19.6,143.0,120.88,93.32
2018,9,5,9,30,2.0,163.0,2.6,19.9,164.0,139.71,108.09
2018,9,5,9,45,4.0,180.5,2.65,20.25,183.0,156.91,121.46
2018,9,5,10,0,6.0,198.0,2.7,20.6,202.0,174.38,134.92
2018,9,5,10,15,9.0,221.5,2.8,20.8,228.0,198.37,153.54
2018,9,5,10,30,12.0,245.0,2.9,21.0,254.0,222.73,172.29
2018,9,5,10,45,15.5,264.5,2.95,21.25,277.0,244.19,188.63
2018,9,5,11,0,19.0,284.0,3.0,21.5,300.0,265.89,205.05
2018,9,5,11,15,25.0,304.0,3.1,21.6,325.0,307.65,236.91
2018,9,5,11,30,31.0,324.0,3.2,21.7,350.0,334.1,256.87
2018,9,5,11,45,47.5,351.5,3.3,21.8,392.0,378.66,290.78
2018,9,5,12,0,64.0,379.0,3.4,21.9,434.0,423.48,324.49
2018,9,5,12,15,79.0,388.5,3.45,21.85,456.0,448.21,343.28
2018,9,5,12,30,94.0,398.0,3.5,21.8,478.0,472.48,361.78
2018,9,5,12,45,98.5,392.5,3.6,21.75,475.5,470.27,360.59
2018,9,5,13,0,103.0,387.0,3.7,21.7,473.0,467.48,359.13
2018,9,5,13,15,159.0,373.0,3.75,21.55,502.5,522.75,402.3
2018,9,5,13,30,215.0,359.0,3.8,21.4,532.0,556.38,429.19
2018,9,5,13,45,362.5,304.0,3.85,21.25,585.0,644.55,498.41
2018,9,5,14,0,510.0,249.0,3.9,21.1,638.0,723.31,559.25
2018,9,5,14,15,657.0,186.5,3.95,20.8,666.0,772.87,599.03
2018,9,5,14,30,804.0,124.0,4.0,20.5,694.0,797.71,619.27
2018,9,5,14,45,806.0,116.0,4.0,20.25,661.0,757.48,591.93
2018,9,5,15,0,808.0,108.0,4.0,20.0,628.0,714.32,562.23
2018,9,5,15,15,790.5,105.0,4.0,20.0,585.0,660.3,521.98
2018,9,5,15,30,773.0,102.0,4.0,20.0,542.0,605.51,480.2
2018,9,5,15,45,751.0,98.5,4.0,19.25,495.5,547.16,435.79
2018,9,5,16,0,729.0,95.0,4.0,18.5,449.0,489.51,390.34
2018,9,5,16,15,688.5,92.0,3.95,18.1,397.0,423.82,336.49
2018,9,5,16,30,648.0,89.0,3.9,17.7,345.0,361.25,283.65
2018,9,5,16,45,611.0,81.5,3.85,17.3,295.5,299.09,229.81
2018,9,5,17,0,574.0,74.0,3.8,16.9,246.0,240.55,177.98
2018,9,5,17,15,510.5,66.5,3.7,16.45,197.0,180.1,125.6
2018,9,5,17,30,447.0,59.0,3.6,16.0,148.0,127.26,81.38
2018,9,5,17,45,355.5,48.0,3.55,15.55,105.5,76.77,44.03
2018,9,5,18,0,264.0,37.0,3.5,15.1,63.0,36.31,18.75
2018,9,5,18,15,156.0,23.0,3.35,14.85,36.0,17.94,0.0
2018,9,5,18,30,48.0,9.0,3.2,14.6,9.0,7.68,0.0
2018,9,5,18,45,24.0,4.5,3.1,14.4,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,5,45,27.0,6.0,2.2,12.95,7.0,5.12,0.0
2018,9,6,6,0,54.0,12.0,2.3,13.3,14.0,9.32,0.0
2018,9,6,6,15,94.0,18.5,2.3,13.7,29.0,17.17,6.35
2018,9,6,6,30,134.0,25.0,2.3,14.1,44.0,34.68,18.1
2018,9,6,6,45,89.0,29.5,2.3,14.5,44.5,40.62,24.93
2018,9,6,7,0,44.0,34.0,2.3,14.9,45.0,39.94,26.8
2018,9,6,7,15,22.0,41.0,2.35,15.35,46.5,40.98,28.79
2018,9,6,7,30,0.0,48.0,2.4,15.8,48.0,39.69,28.28
2018,9,6,7,45,0.0,57.5,2.4,16.25,57.5,47.61,34.87
2018,9,6,8,0,0.0,67.0,2.4,16.7,67.0,55.54,41.37
2018,9,6,8,15,11.0,97.0,2.45,17.15,103.0,86.61,67.15
2018,9,6,8,30,22.0,127.0,2.5,17.6,139.0,124.13,97.91
2018,9,6,8,45,47.0,179.5,2.5,18.05,207.0,189.79,151.12
2018,9,6,9,0,72.0,232.0,2.5,18.5,275.0,259.32,206.15
2018,9,6,9,15,66.0,244.0,2.55,18.9,285.5,270.18,213.7
2018,9,6,9,30,60.0,256.0,2.6,19.3,296.0,280.39,220.82
2018,9,6,9,45,83.5,275.5,2.7,19.7,334.5,321.21,252.42
2018,9,6,10,0,107.0,295.0,2.8,20.1,373.0,378.89,296.28
2018,9,6,10,15,309.5,281.0,2.8,20.45,520.0,562.94,438.08
2018,9,6,10,30,512.0,267.0,2.8,20.8,667.0,760.79,581.83
2018,9,6,10,45,678.5,202.0,2.8,21.15,747.5,872.19,659.94
2018,9,6,11,0,845.0,137.0,2.8,21.5,828.0,972.19,724.97
2018,9,6,11,15,874.5,125.5,2.8,21.75,851.0,991.32,735.48
2018,9,6,11,30,904.0,114.0,2.8,22.0,874.0,1019.88,752.98
2018,9,6,11,45,905.5,114.0,2.8,22.25,880.0,1029.21,757.8
2018,9,6,12,0,907.0,114.0,2.8,22.5,886.0,1034.66,760.39
2018,9,6,12,15,911.0,111.0,2.8,22.7,885.0,1035.57,760.35
2018,9,6,12,30,915.0,108.0,2.8,22.9,884.0,1032.52,757.9
2018,9,6,12,45,922.0,103.0,2.8,23.1,877.0,1026.31,753.58
2018,9,6,13,0,929.0,98.0,2.8,23.3,870.0,1015.98,746.74
2018,9,6,13,15,925.5,96.5,2.8,23.35,852.0,995.21,733.64
2018,9,6,13,30,922.0,95.0,2.8,23.4,834.0,970.73,718.24
2018,9,6,13,45,916.0,94.0,2.8,23.45,809.0,940.92,699.33
2018,9,6,14,0,910.0,93.0,2.8,23.5,784.0,907.8,678.2
2018,9,6,14,15,901.0,91.5,2.8,23.45,751.5,868.47,653.01
2018,9,6,14,30,892.0,90.0,2.8,23.4,719.0,826.4,625.77
2018,9,6,14,45,866.5,93.0,2.8,23.3,676.5,773.89,591.04
2018,9,6,15,0,841.0,96.0,2.8,23.2,634.0,726.09,559.21
2018,9,6,15,15,839.5,89.0,2.8,23.2,594.5,677.14,524.33
2018,9,6,15,30,838.0,82.0,2.8,23.2,555.0,622.05,483.75
2018,9,6,15,45,818.5,79.5,2.85,22.8,508.0,566.75,442.25
2018,9,6,16,0,799.0,77.0,2.9,22.4,461.0,507.6,396.35
2018,9,6,16,15,762.0,75.0,2.9,22.0,408.5,441.06,343.03
2018,9,6,16,30,725.0,73.0,2.9,21.6,356.0,377.08,289.94
2018,9,6,16,45,685.5,67.5,2.85,21.25,304.0,311.77,234.22
2018,9,6,17,0,646.0,62.0,2.8,20.9,252.0,249.36,179.76
2018,9,6,17,15,594.5,55.0,2.7,20.2,203.0,187.68,126.44
2018,9,6,17,30,543.0,48.0,2.6,19.5,154.0,131.99,79.8
2018,9,6,17,45,444.0,40.5,2.5,18.8,109.5,77.89,40.82
2018,9,6,18,0,345.0,33.0,2.4,18.1,65.0,36.55,17.13
2018,9,6,18,15,208.0,21.0,2.4,17.65,37.0,17.91,0.0
2018,9,6,18,30,71.0,9.0,2.4,17.2,9.0,7.68,0.0
2018,9,6,18,45,35.5,4.5,2.45,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,85.0,10.5,1.45,13.95,14.0,8.96,0.0
2018,9,7,6,0,170.0,21.0,1.4,14.3,28.0,17.92,0.0
2018,9,7,6,15,298.5,31.5,1.35,14.85,65.5,34.52,16.21
2018,9,7,6,30,427.0,42.0,1.3,15.4,103.0,78.29,42.35
2018,9,7,6,45,307.0,57.0,1.25,16.0,110.0,101.85,66.28
2018,9,7,7,0,187.0,72.0,1.2,16.6,117.0,107.92,78.03
2018,9,7,7,15,112.0,99.0,1.15,17.2,128.0,121.02,92.83
2018,9,7,7,30,37.0,126.0,1.1,17.8,139.0,122.88,96.61
2018,9,7,7,45,105.5,150.5,1.05,18.4,195.0,181.66,143.74
2018,9,7,8,0,174.0,175.0,1.0,19.0,251.0,243.97,193.13
2018,9,7,8,15,294.0,178.0,1.0,19.6,324.0,328.92,259.58
2018,9,7,8,30,414.0,181.0,1.0,20.2,397.0,429.73,336.32
2018,9,7,8,45,543.0,160.5,1.05,20.85,470.5,515.71,400.56
2018,9,7,9,0,672.0,140.0,1.1,21.5,544.0,619.3,475.58
2018,9,7,9,15,774.0,116.0,1.15,22.05,612.0,699.76,532.24
2018,9,7,9,30,876.0,92.0,1.2,22.6,680.0,781.54,586.17
2018,9,7,9,45,887.5,93.5,1.25,23.2,716.0,827.9,614.3
2018,9,7,10,0,899.0,95.0,1.3,23.8,752.0,871.97,640.89
2018,9,7,10,15,907.0,96.0,1.4,24.15,781.0,909.86,664.47
2018,9,7,10,30,915.0,97.0,1.5,24.5,810.0,944.75,686.04
2018,9,7,10,45,921.0,98.0,1.6,24.85,832.0,974.57,704.32
2018,9,7,11,0,927.0,99.0,1.7,25.2,854.0,1000.91,720.41
2018,9,7,11,15,930.5,99.0,1.8,25.4,868.0,1020.13,732.5
2018,9,7,11,30,934.0,99.0,1.9,25.6,882.0,1035.52,742.32
2018,9,7,11,45,936.0,99.0,2.05,25.8,888.0,1045.51,749.53
2018,9,7,12,0,938.0,99.0,2.2,26.0,894.0,1051.51,754.33
2018,9,7,12,15,938.5,98.0,2.3,26.1,892.0,1050.89,754.78
2018,9,7,12,30,939.0,97.0,2.4,26.2,890.0,1046.22,752.82
2018,9,7,12,45,940.0,95.0,2.55,26.25,881.0,1036.93,748.7
2018,9,7,13,0,941.0,93.0,2.7,26.3,872.0,1023.59,742.03
2018,9,7,13,15,937.0,92.5,2.8,26.25,854.0,1003.1,730.56
2018,9,7,13,30,933.0,92.0,2.9,26.2,836.0,978.87,716.67
2018,9,7,13,45,926.5,91.0,3.0,26.15,810.5,948.22,698.47
2018,9,7,14,0,920.0,90.0,3.1,26.1,785.0,914.24,677.93
2018,9,7,14,15,881.0,100.0,3.15,25.9,742.5,861.29,644.34
2018,9,7,14,30,842.0,110.0,3.2,25.7,700.0,815.19,615.06
2018,9,7,14,45,816.0,111.5,3.3,25.55,657.5,761.73,580.22
2018,9,7,15,0,790.0,113.0,3.4,25.4,615.0,707.49,543.63
2018,9,7,15,15,775.0,108.5,3.4,25.4,572.5,654.22,505.14
2018,9,7,15,30,760.0,104.0,3.4,25.4,530.0,600.02,464.94
2018,9,7,15,45,716.5,104.5,3.4,24.9,478.0,534.73,416.0
2018,9,7,16,0,673.0,105.0,3.4,24.4,426.0,470.89,366.72
2018,9,7,16,15,643.5,97.0,3.35,23.95,376.0,408.19,316.74
2018,9,7,16,30,614.0,89.0,3.3,23.5,326.0,347.62,266.84
2018,9,7,16,45,606.0,77.0,3.25,23.05,282.0,293.06,219.84
2018,9,7,17,0,598.0,65.0,3.2,22.6,238.0,238.67,171.64
2018,9,7,17,15,540.0,57.5,3.1,21.85,190.0,178.04,119.94
2018,9,7,17,30,482.0,50.0,3.0,21.1,142.0,124.32,75.62
2018,9,7,17,45,400.5,40.0,2.85,20.35,100.0,73.46,38.57
2018,9,7,18,0,319.0,30.0,2.7,19.6,58.0,33.16,14.31
2018,9,7,18,15,196.0,19.5,2.7,19.1,33.0,16.64,0.0
2018,9,7,18,30,73.0,9.0,2.7,18.6,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.7,18.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,5,45,98.5,10.0,2.8,14.55,14.0,0.0,0.0
2018,9,8,6,0,197.0,20.0,2.9,14.9,28.0,17.07,0.0
2018,9,8,6,15,333.5,29.0,2.85,15.35,66.0,34.2,14.63
2018,9,8,6,30,470.0,38.0,2.8,15.8,104.0,79.95,41.7
2018,9,8,6,45,546.0,44.5,2.8,16.25,152.5,131.52,80.44
2018,9,8,7,0,622.0,51.0,2.8,16.7,201.0,193.45,132.33
2018,9,8,7,15,670.5,56.0,2.75,17.25,252.5,254.07,186.07
2018,9,8,7,30,719.0,61.0,2.7,17.8,304.0,319.87,243.89
2018,9,8,7,45,751.0,64.5,2.65,18.35,355.0,382.19,297.98
2018,9,8,8,0,783.0,68.0,2.6,18.9,406.0,446.88,352.1
2018,9,8,8,15,806.5,71.0,2.55,19.55,455.5,508.6,401.79
2018,9,8,8,30,830.0,74.0,2.5,20.2,505.0,567.99,447.81
2018,9,8,8,45,847.0,76.5,2.5,20.85,550.5,625.4,490.74
2018,9,8,9,0,864.0,79.0,2.5,21.5,596.0,682.12,531.61
2018,9,8,9,15,875.5,82.5,2.5,22.05,637.0,734.9,567.27
2018,9,8,9,30,887.0,86.0,2.5,22.6,678.0,785.88,600.18
2018,9,8,9,45,893.0,89.0,2.45,23.15,712.0,829.78,627.23
2018,9,8,10,0,899.0,92.0,2.4,23.7,746.0,870.95,651.96
2018,9,8,10,15,906.5,93.5,2.45,24.1,775.0,908.89,675.4
2018,9,8,10,30,914.0,95.0,2.5,24.5,804.0,943.8,696.65
2018,9,8,10,45,918.5,96.0,2.6,24.95,825.0,972.13,713.8
2018,9,8,11,0,923.0,97.0,2.7,25.4,846.0,996.92,728.67
2018,9,8,11,15,926.5,97.5,2.8,25.65,860.0,1016.54,740.81
2018,9,8,11,30,930.0,98.0,2.9,25.9,874.0,1032.34,750.61
2018,9,8,11,45,931.5,98.0,3.05,26.15,880.0,1041.72,756.84
2018,9,8,12,0,933.0,98.0,3.2,26.4,886.0,1047.1,760.64
2018,9,8,12,15,934.5,97.0,3.35,26.45,884.5,1047.39,761.88
2018,9,8,12,30,936.0,96.0,3.5,26.5,883.0,1043.63,760.63
2018,9,8,12,45,938.0,93.5,3.6,26.6,874.0,1034.71,755.59
2018,9,8,13,0,940.0,91.0,3.7,26.7,865.0,1021.72,748.03
2018,9,8,13,15,937.0,90.0,3.8,26.7,847.5,1001.55,736.12
2018,9,8,13,30,934.0,89.0,3.9,26.7,830.0,977.61,721.74
2018,9,8,13,45,915.5,93.5,4.0,26.75,800.5,941.85,699.27
2018,9,8,14,0,897.0,98.0,4.1,26.8,771.0,903.39,674.85
2018,9,8,14,15,890.0,95.5,4.15,26.65,739.5,864.89,650.45
2018,9,8,14,30,883.0,93.0,4.2,26.5,708.0,823.57,623.83
