Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,13,0,878.0,102.0,3.5,20.2,750.0,989.76,748.26
2018,9,28,13,15,873.0,101.0,3.55,20.15,731.0,966.83,733.97
2018,9,28,13,30,868.0,100.0,3.6,20.1,712.0,940.51,717.4
2018,9,28,13,45,861.5,97.5,3.6,20.05,685.5,907.88,696.12
2018,9,28,14,0,855.0,95.0,3.6,20.0,659.0,872.24,672.68
2018,9,28,14,15,844.5,93.0,3.6,19.8,626.0,830.95,645.45
2018,9,28,14,30,834.0,91.0,3.6,19.6,593.0,794.9,621.74
2018,9,28,14,45,819.5,88.5,3.6,19.4,554.5,744.82,587.51
2018,9,28,15,0,805.0,86.0,3.6,19.2,516.0,693.26,551.72
2018,9,28,15,15,783.5,83.5,3.6,19.2,472.0,635.78,508.84
2018,9,28,15,30,762.0,81.0,3.6,19.2,428.0,578.08,464.18
2018,9,28,15,45,734.5,76.5,3.6,18.6,381.0,514.94,414.93
2018,9,28,16,0,707.0,72.0,3.6,18.0,334.0,452.97,364.76
2018,9,28,16,15,665.5,67.0,3.55,17.6,284.5,386.61,308.95
2018,9,28,16,30,624.0,62.0,3.5,17.2,235.0,322.83,253.5
2018,9,28,16,45,560.0,55.5,3.45,16.8,186.5,254.02,193.04
2018,9,28,17,0,496.0,49.0,3.4,16.4,138.0,192.38,138.09
2018,9,28,17,15,389.0,39.5,3.25,16.0,95.5,126.69,82.36
2018,9,28,17,30,282.0,30.0,3.1,15.6,53.0,73.73,34.28
2018,9,28,17,45,165.0,18.5,2.95,15.2,29.5,27.83,0.0
2018,9,28,18,0,48.0,7.0,2.8,14.8,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.75,14.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,29,5,45,24.5,3.5,2.1,14.05,3.0,0.0,0.0
2018,9,29,6,0,49.0,7.0,2.1,14.2,6.0,0.0,0.0
2018,9,29,6,15,168.5,18.0,2.25,14.75,29.0,28.13,0.0
2018,9,29,6,30,288.0,29.0,2.4,15.3,52.0,74.68,34.58
2018,9,29,6,45,213.5,23.5,2.55,15.85,47.5,75.37,47.84
2018,9,29,7,0,139.0,18.0,2.7,16.4,43.0,62.57,42.61
2018,9,29,7,15,69.5,26.5,2.7,16.8,39.0,50.86,36.05
2018,9,29,7,30,0.0,35.0,2.7,17.2,35.0,28.88,18.93
2018,9,29,7,45,0.0,59.5,2.7,17.6,59.5,49.28,36.17
2018,9,29,8,0,0.0,84.0,2.7,18.0,84.0,70.4,53.78
2018,9,29,8,15,12.5,121.5,2.65,18.4,127.0,111.25,87.65
2018,9,29,8,30,25.0,159.0,2.6,18.8,170.0,162.89,129.76
2018,9,29,8,45,53.5,191.5,2.55,19.15,219.0,216.14,172.72
2018,9,29,9,0,82.0,224.0,2.5,19.5,268.0,272.67,217.5
2018,9,29,9,15,95.0,244.5,2.45,19.8,299.0,307.31,244.06
2018,9,29,9,30,108.0,265.0,2.4,20.1,330.0,343.04,271.13
2018,9,29,9,45,105.5,277.5,2.4,20.45,344.0,357.83,281.43
2018,9,29,10,0,103.0,290.0,2.4,20.8,358.0,372.23,291.42
2018,9,29,10,15,206.0,283.5,2.45,21.0,426.0,480.55,375.39
2018,9,29,10,30,309.0,277.0,2.5,21.2,494.0,595.92,461.53
2018,9,29,10,45,369.0,273.5,2.55,21.4,539.5,658.15,506.53
2018,9,29,11,0,429.0,270.0,2.6,21.6,585.0,742.13,565.98
2018,9,29,11,15,327.5,299.5,2.65,21.75,542.5,659.29,503.97
2018,9,29,11,30,226.0,329.0,2.7,21.9,500.0,571.76,438.52
2018,9,29,11,45,151.0,334.5,2.7,22.0,449.0,503.12,386.38
2018,9,29,12,0,76.0,340.0,2.7,22.1,398.0,411.51,316.32
2018,9,29,12,15,72.0,336.0,2.75,22.1,390.5,402.9,310.3
2018,9,29,12,30,68.0,332.0,2.8,22.1,383.0,394.06,303.76
2018,9,29,12,45,61.5,304.5,2.85,22.15,350.0,357.03,276.04
2018,9,29,13,0,55.0,277.0,2.9,22.2,317.0,320.37,248.46
2018,9,29,13,15,53.0,256.0,2.9,22.15,294.0,295.31,229.7
2018,9,29,13,30,51.0,235.0,2.9,22.1,271.0,270.39,210.87
2018,9,29,13,45,133.0,262.5,2.9,22.05,351.0,390.88,306.08
2018,9,29,14,0,215.0,290.0,2.9,22.0,431.0,488.49,381.28
2018,9,29,14,15,181.0,275.5,2.9,21.85,390.0,436.08,341.42
2018,9,29,14,30,147.0,261.0,2.9,21.7,349.0,385.66,303.24
2018,9,29,14,45,109.5,235.0,2.9,21.55,298.0,322.57,254.71
2018,9,29,15,0,72.0,209.0,2.9,21.4,247.0,249.54,197.55
2018,9,29,15,15,93.0,190.0,2.9,21.4,234.5,241.17,191.95
2018,9,29,15,30,114.0,171.0,2.9,21.4,222.0,241.5,192.76
2018,9,29,15,45,177.5,155.5,2.85,20.95,225.0,255.28,204.73
2018,9,29,16,0,241.0,140.0,2.8,20.5,228.0,270.92,217.09
2018,9,29,16,15,234.0,119.5,2.7,20.15,194.5,231.56,184.29
2018,9,29,16,30,227.0,99.0,2.6,19.8,161.0,192.83,151.23
2018,9,29,16,45,188.5,81.0,2.5,19.4,125.0,147.05,112.23
2018,9,29,17,0,150.0,63.0,2.4,19.0,89.0,106.08,77.19
2018,9,29,17,15,126.5,44.5,2.2,18.5,61.5,72.59,48.06
2018,9,29,17,30,103.0,26.0,2.0,18.0,34.0,41.17,16.41
2018,9,29,17,45,71.5,16.0,1.8,17.45,19.5,18.85,0.0
2018,9,29,18,0,40.0,6.0,1.6,16.9,5.0,0.0,0.0
2018,9,29,18,15,20.0,3.0,1.6,16.7,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.0,15.5,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.0,15.6,5.0,0.0,0.0
2018,9,30,6,15,127.5,18.5,1.0,15.95,26.5,25.75,0.0
2018,9,30,6,30,224.0,31.0,1.0,16.3,48.0,67.24,29.98
2018,9,30,6,45,329.5,41.5,1.0,16.7,88.5,118.51,77.73
2018,9,30,7,0,435.0,52.0,1.0,17.1,129.0,181.57,130.49
2018,9,30,7,15,466.0,62.0,0.95,17.45,168.5,232.23,175.94
2018,9,30,7,30,497.0,72.0,0.9,17.8,208.0,286.17,223.07
2018,9,30,7,45,550.0,80.0,0.85,18.2,258.0,351.17,277.07
2018,9,30,8,0,603.0,88.0,0.8,18.6,308.0,421.38,333.1
2018,9,30,8,15,655.5,89.5,0.8,19.05,359.0,489.11,385.47
2018,9,30,8,30,708.0,91.0,0.8,19.5,410.0,560.73,438.81
2018,9,30,8,45,717.5,98.5,0.8,19.95,450.0,613.48,476.25
2018,9,30,9,0,727.0,106.0,0.8,20.4,490.0,665.12,511.74
2018,9,30,9,15,777.0,99.0,0.85,20.85,537.0,727.36,553.43
2018,9,30,9,30,827.0,92.0,0.9,21.3,584.0,793.74,596.23
2018,9,30,9,45,841.0,93.0,0.95,21.7,618.0,839.49,624.47
2018,9,30,10,0,855.0,94.0,1.0,22.1,652.0,874.1,645.3
2018,9,30,10,15,864.0,95.5,1.1,22.35,679.0,910.74,668.62
2018,9,30,10,30,873.0,97.0,1.2,22.6,706.0,944.5,689.96
2018,9,30,10,45,811.5,127.5,1.3,22.8,706.0,951.11,694.01
2018,9,30,11,0,750.0,158.0,1.4,23.0,706.0,947.46,691.91
2018,9,30,11,15,580.0,229.0,1.45,23.2,657.0,857.73,632.22
2018,9,30,11,30,410.0,300.0,1.5,23.4,608.0,768.28,568.59
2018,9,30,11,45,556.5,239.5,1.6,23.55,659.5,856.23,633.08
2018,9,30,12,0,703.0,179.0,1.7,23.7,711.0,950.24,695.92
2018,9,30,12,15,677.0,188.0,1.7,23.7,698.0,931.81,682.95
2018,9,30,12,30,651.0,197.0,1.7,23.7,685.0,910.16,669.24
2018,9,30,12,45,585.5,220.5,1.75,23.75,654.0,860.81,636.95
2018,9,30,13,0,520.0,244.0,1.8,23.8,623.0,804.28,598.82
2018,9,30,13,15,465.0,260.0,1.85,23.6,592.0,756.65,566.91
2018,9,30,13,30,410.0,276.0,1.9,23.4,561.0,708.57,534.04
2018,9,30,13,45,348.0,276.0,1.95,23.25,511.5,621.14,473.28
2018,9,30,14,0,286.0,276.0,2.0,23.1,462.0,554.38,425.67
2018,9,30,14,15,218.0,234.5,2.0,22.8,372.0,440.47,342.58
2018,9,30,14,30,150.0,193.0,2.0,22.5,282.0,315.96,248.75
2018,9,30,14,45,188.5,206.5,2.05,22.25,310.5,353.17,279.14
2018,9,30,15,0,227.0,220.0,2.1,22.0,339.0,386.69,305.7
2018,9,30,15,15,152.5,200.5,2.1,22.0,277.5,304.85,241.43
2018,9,30,15,30,78.0,181.0,2.1,22.0,216.0,219.29,173.49
2018,9,30,15,45,62.5,160.0,2.15,21.4,186.0,185.55,147.09
2018,9,30,16,0,47.0,139.0,2.2,20.8,156.0,153.61,121.53
2018,9,30,16,15,32.5,117.5,2.15,20.5,128.5,123.5,96.93
2018,9,30,16,30,18.0,96.0,2.1,20.2,101.0,90.61,69.77
2018,9,30,16,45,9.5,74.5,2.05,19.85,77.0,67.49,50.43
2018,9,30,17,0,1.0,53.0,2.0,19.5,53.0,45.52,31.97
2018,9,30,17,15,18.0,35.5,1.85,19.15,36.5,35.17,21.93
2018,9,30,17,30,35.0,18.0,1.7,18.8,20.0,21.71,4.98
2018,9,30,17,45,35.0,11.5,1.55,18.45,12.0,12.35,0.0
2018,9,30,18,0,35.0,5.0,1.4,18.1,4.0,0.0,0.0
2018,9,30,18,15,17.5,2.5,1.3,17.9,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.05,14.95,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,15.0,1.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.0,15.25,3.0,2.56,0.0
2018,10,1,6,30,0.0,5.0,1.0,15.5,5.0,4.1,0.0
2018,10,1,6,45,0.0,7.5,0.95,15.75,7.5,6.15,0.0
2018,10,1,7,0,0.0,10.0,0.9,16.0,10.0,8.21,1.28
2018,10,1,7,15,0.0,12.0,0.9,16.4,12.0,9.86,2.76
2018,10,1,7,30,0.0,14.0,0.9,16.8,14.0,11.51,4.2
2018,10,1,7,45,0.0,17.5,0.85,17.2,17.5,14.41,6.67
2018,10,1,8,0,0.0,21.0,0.8,17.6,21.0,17.31,9.11
2018,10,1,8,15,0.0,25.0,0.85,18.1,25.0,20.63,11.86
2018,10,1,8,30,0.0,29.0,0.9,18.6,29.0,23.95,14.58
2018,10,1,8,45,0.0,38.0,0.9,19.15,38.0,31.43,20.74
2018,10,1,9,0,0.0,47.0,0.9,19.7,47.0,38.92,26.84
2018,10,1,9,15,0.5,80.5,0.9,20.05,81.0,67.27,50.06
2018,10,1,9,30,1.0,114.0,0.9,20.4,115.0,96.71,73.75
2018,10,1,9,45,9.5,167.5,0.9,20.8,174.0,152.44,118.23
2018,10,1,10,0,18.0,221.0,0.9,21.2,233.0,210.58,163.4
2018,10,1,10,15,29.5,249.0,0.9,21.55,269.0,265.01,204.82
2018,10,1,10,30,41.0,277.0,0.9,21.9,305.0,306.26,235.47
2018,10,1,10,45,80.5,305.5,0.9,22.3,363.0,376.04,287.73
2018,10,1,11,0,120.0,334.0,0.9,22.7,421.0,468.32,354.39
2018,10,1,11,15,114.0,339.5,0.95,22.95,423.5,470.45,354.6
2018,10,1,11,30,108.0,345.0,1.0,23.2,426.0,450.43,339.97
2018,10,1,11,45,125.5,345.0,1.05,23.4,439.5,490.5,369.07
2018,10,1,12,0,143.0,345.0,1.1,23.6,453.0,508.63,382.15
2018,10,1,12,15,173.5,341.5,1.2,23.7,471.5,535.37,402.4
2018,10,1,12,30,204.0,338.0,1.3,23.8,490.0,560.99,421.74
2018,10,1,12,45,240.5,332.0,1.4,23.9,508.5,609.58,456.98
2018,10,1,13,0,277.0,326.0,1.5,24.0,527.0,634.45,475.66
2018,10,1,13,15,322.5,304.0,1.55,23.9,531.5,647.79,487.13
2018,10,1,13,30,368.0,282.0,1.6,23.8,536.0,657.8,496.39
2018,10,1,13,45,391.5,258.5,1.65,23.7,519.0,642.3,487.44
2018,10,1,14,0,415.0,235.0,1.7,23.6,502.0,642.39,489.21
2018,10,1,14,15,310.0,248.5,1.65,23.3,442.0,534.13,410.57
2018,10,1,14,30,205.0,262.0,1.6,23.0,382.0,434.91,336.95
2018,10,1,14,45,186.0,242.5,1.6,22.75,346.0,390.46,304.84
2018,10,1,15,0,167.0,223.0,1.6,22.5,310.0,347.28,272.74
2018,10,1,15,15,154.5,202.5,1.6,22.5,277.5,308.89,243.61
2018,10,1,15,30,142.0,182.0,1.6,22.5,245.0,271.53,214.75
2018,10,1,15,45,122.5,157.0,1.45,21.8,207.0,226.6,179.68
2018,10,1,16,0,103.0,132.0,1.3,21.1,169.0,183.82,145.63
2018,10,1,16,15,66.0,108.5,1.3,20.7,131.0,129.68,101.62
2018,10,1,16,30,29.0,85.0,1.3,20.3,93.0,88.64,67.92
2018,10,1,16,45,20.5,68.5,1.25,19.9,73.5,68.78,51.2
2018,10,1,17,0,12.0,52.0,1.2,19.5,54.0,47.7,33.36
2018,10,1,17,15,6.0,32.5,1.2,19.2,33.5,28.54,16.91
2018,10,1,17,30,0.0,13.0,1.2,18.9,13.0,10.71,0.0
2018,10,1,17,45,0.0,6.5,1.2,18.55,6.5,5.55,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,0.85,16.95,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,0.9,16.9,1.0,0.0,0.0
2018,10,2,6,15,24.5,5.0,0.95,17.2,6.5,6.3,0.0
2018,10,2,6,30,39.0,9.0,1.0,17.5,12.0,17.09,2.72
2018,10,2,6,45,41.5,12.5,1.05,17.8,17.5,22.19,10.81
2018,10,2,7,0,44.0,16.0,1.1,18.1,23.0,29.14,17.41
2018,10,2,7,15,35.0,16.0,1.05,18.6,23.0,28.83,18.02
2018,10,2,7,30,26.0,16.0,1.0,19.1,23.0,25.38,15.62
2018,10,2,7,45,52.5,59.5,0.95,19.65,77.0,81.5,62.82
2018,10,2,8,0,79.0,103.0,0.9,20.2,131.0,142.31,112.89
2018,10,2,8,15,102.5,140.0,0.95,20.7,182.0,198.54,158.11
2018,10,2,8,30,126.0,177.0,1.0,21.2,233.0,257.76,204.57
2018,10,2,8,45,93.0,194.0,1.1,21.7,237.5,247.37,195.18
2018,10,2,9,0,60.0,211.0,1.2,22.2,242.0,244.81,191.87
2018,10,2,9,15,87.0,215.5,1.3,22.6,264.5,272.21,213.33
2018,10,2,9,30,114.0,220.0,1.4,23.0,287.0,317.26,247.85
2018,10,2,9,45,100.5,239.5,1.5,23.4,301.0,331.33,257.18
2018,10,2,10,0,87.0,259.0,1.6,23.8,315.0,326.7,252.59
2018,10,2,10,15,112.5,290.5,1.65,24.1,366.0,405.08,310.94
2018,10,2,10,30,138.0,322.0,1.7,24.4,417.0,467.32,355.9
2018,10,2,10,45,149.5,328.5,1.75,24.75,434.0,489.13,370.92
2018,10,2,11,0,161.0,335.0,1.8,25.1,451.0,510.81,386.02
2018,10,2,11,15,197.5,338.0,1.8,25.3,483.0,553.32,416.69
2018,10,2,11,30,234.0,341.0,1.8,25.5,515.0,595.85,446.85
2018,10,2,11,45,284.5,332.5,1.8,25.75,544.5,661.21,492.55
2018,10,2,12,0,335.0,324.0,1.8,26.0,574.0,703.87,522.15
2018,10,2,12,15,305.5,332.0,1.8,26.1,559.0,681.77,505.63
2018,10,2,12,30,276.0,340.0,1.8,26.2,544.0,658.4,488.8
2018,10,2,12,45,196.5,326.5,1.75,26.25,470.5,539.05,404.01
2018,10,2,13,0,117.0,313.0,1.7,26.3,397.0,442.58,333.54
2018,10,2,13,15,79.5,295.0,1.75,26.25,351.5,364.12,276.33
2018,10,2,13,30,42.0,277.0,1.8,26.2,306.0,307.73,233.98
2018,10,2,13,45,208.0,248.5,1.8,26.1,382.5,464.32,355.61
2018,10,2,14,0,374.0,220.0,1.8,26.0,459.0,590.94,450.17
2018,10,2,14,15,304.0,232.5,1.9,25.8,420.0,512.12,392.54
2018,10,2,14,30,234.0,245.0,2.0,25.6,381.0,456.37,351.55
2018,10,2,14,45,254.0,217.5,2.05,25.4,356.0,430.85,334.55
2018,10,2,15,0,274.0,190.0,2.1,25.2,331.0,402.95,315.14
2018,10,2,15,15,365.5,162.5,2.1,25.2,332.5,434.55,340.49
2018,10,2,15,30,457.0,135.0,2.1,25.2,334.0,441.44,346.27
2018,10,2,15,45,439.5,121.5,2.15,24.5,294.5,390.62,307.56
2018,10,2,16,0,422.0,108.0,2.2,23.8,255.0,340.81,268.51
2018,10,2,16,15,428.5,90.5,2.25,23.3,220.0,298.87,233.86
2018,10,2,16,30,435.0,73.0,2.3,22.8,185.0,255.51,196.36
2018,10,2,16,45,361.0,63.0,2.3,22.35,142.0,192.38,143.09
2018,10,2,17,0,287.0,53.0,2.3,21.9,99.0,138.23,97.26
2018,10,2,17,15,193.0,37.5,2.2,21.4,63.5,83.86,52.52
2018,10,2,17,30,99.0,22.0,2.1,20.9,28.0,38.38,2.35
2018,10,2,17,45,49.5,11.0,2.05,20.35,14.0,12.96,0.0
2018,10,2,18,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,19.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,5,45,14.5,2.5,0.65,17.65,2.0,0.0,0.0
2018,10,3,6,0,29.0,5.0,0.6,17.7,4.0,0.0,0.0
2018,10,3,6,15,29.0,9.5,0.6,17.85,10.0,10.58,0.0
2018,10,3,6,30,29.0,14.0,0.6,18.0,16.0,17.48,2.24
2018,10,3,6,45,99.5,25.5,0.6,18.15,40.5,48.97,30.12
2018,10,3,7,0,170.0,37.0,0.6,18.3,65.0,92.74,66.07
2018,10,3,7,15,132.0,44.5,0.6,18.55,71.0,92.5,69.07
2018,10,3,7,30,94.0,52.0,0.6,18.8,77.0,93.32,71.75
2018,10,3,7,45,47.0,54.5,0.65,19.05,67.0,74.2,56.77
2018,10,3,8,0,0.0,57.0,0.7,19.3,57.0,47.19,34.11
2018,10,3,8,15,144.5,77.0,0.75,19.55,140.5,166.13,133.91
2018,10,3,8,30,289.0,97.0,0.8,19.8,224.0,299.92,241.69
2018,10,3,8,45,431.5,108.5,0.9,20.05,320.5,425.8,339.49
2018,10,3,9,0,574.0,120.0,1.0,20.3,417.0,573.6,449.35
2018,10,3,9,15,309.5,142.0,1.05,20.55,303.5,411.67,324.54
2018,10,3,9,30,45.0,164.0,1.1,20.8,190.0,188.33,147.21
2018,10,3,9,45,24.5,163.0,1.15,21.05,177.5,171.39,133.6
2018,10,3,10,0,4.0,162.0,1.2,21.3,165.0,142.8,109.91
2018,10,3,10,15,21.0,208.5,1.25,21.55,223.0,201.99,156.86
2018,10,3,10,30,38.0,255.0,1.3,21.8,281.0,280.98,217.65
2018,10,3,10,45,101.0,294.0,1.35,22.0,366.0,384.74,297.1
2018,10,3,11,0,164.0,333.0,1.4,22.2,451.0,512.47,390.9
2018,10,3,11,15,233.0,332.0,1.45,22.3,502.5,583.12,442.24
2018,10,3,11,30,302.0,331.0,1.5,22.4,554.0,676.18,508.19
2018,10,3,11,45,289.5,335.0,1.55,22.45,549.5,670.01,502.83
2018,10,3,12,0,277.0,339.0,1.6,22.5,545.0,662.29,497.36
2018,10,3,12,15,393.5,288.0,1.65,22.45,578.5,744.15,557.92
2018,10,3,12,30,510.0,237.0,1.7,22.4,612.0,804.01,602.13
2018,10,3,12,45,642.5,184.0,1.8,22.4,648.5,881.38,657.0
2018,10,3,13,0,775.0,131.0,1.9,22.4,685.0,934.85,693.27
2018,10,3,13,15,802.0,115.5,1.95,22.25,674.5,927.58,689.53
2018,10,3,13,30,829.0,100.0,2.0,22.1,664.0,904.84,676.24
2018,10,3,13,45,819.0,98.5,2.0,22.0,637.0,880.69,661.48
2018,10,3,14,0,809.0,97.0,2.0,21.9,610.0,843.47,637.82
2018,10,3,14,15,797.0,95.0,2.0,21.75,577.5,801.54,610.91
2018,10,3,14,30,785.0,93.0,2.0,21.6,545.0,757.55,582.26
2018,10,3,14,45,769.5,89.5,2.0,21.5,507.0,707.38,548.68
2018,10,3,15,0,754.0,86.0,2.0,21.4,469.0,656.01,513.68
2018,10,3,15,15,729.5,83.0,2.0,21.4,426.0,598.26,471.3
2018,10,3,15,30,705.0,80.0,2.0,21.4,383.0,540.77,427.78
2018,10,3,15,45,643.0,80.0,1.95,21.1,331.5,467.72,371.12
2018,10,3,16,0,581.0,80.0,1.9,20.8,280.0,397.98,315.46
2018,10,3,16,15,441.0,80.5,1.8,20.6,218.5,293.94,231.62
2018,10,3,16,30,301.0,81.0,1.7,20.4,157.0,211.87,164.43
2018,10,3,16,45,274.5,65.0,1.65,20.15,122.0,166.34,124.9
2018,10,3,17,0,248.0,49.0,1.6,19.9,87.0,124.0,87.5
2018,10,3,17,15,210.0,36.0,1.5,19.5,59.5,86.01,53.24
2018,10,3,17,30,172.0,23.0,1.4,19.1,32.0,48.93,0.0
2018,10,3,17,45,86.0,11.5,1.3,18.7,16.0,16.02,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,4,6,15,12.5,9.5,1.8,16.1,10.5,9.2,0.0
2018,10,4,6,30,25.0,19.0,1.9,16.3,21.0,22.02,3.07
2018,10,4,6,45,62.0,37.5,2.0,16.5,46.5,50.97,33.1
2018,10,4,7,0,99.0,56.0,2.1,16.7,72.0,83.56,60.98
2018,10,4,7,15,134.0,75.5,2.15,16.85,105.5,121.24,93.44
2018,10,4,7,30,169.0,95.0,2.2,17.0,139.0,170.35,135.48
2018,10,4,7,45,144.5,114.0,2.25,17.15,157.0,181.27,145.97
2018,10,4,8,0,120.0,133.0,2.3,17.3,175.0,196.33,158.96
2018,10,4,8,15,88.5,154.0,2.4,17.55,187.5,196.57,158.99
2018,10,4,8,30,57.0,175.0,2.5,17.8,200.0,202.28,162.9
2018,10,4,8,45,66.5,193.5,2.6,18.0,225.5,230.08,185.19
2018,10,4,9,0,76.0,212.0,2.7,18.2,251.0,258.85,207.93
2018,10,4,9,15,88.5,231.0,2.8,18.4,280.0,291.37,233.47
2018,10,4,9,30,101.0,250.0,2.9,18.6,309.0,324.92,259.51
2018,10,4,9,45,98.0,263.5,3.0,18.75,323.5,340.06,270.59
2018,10,4,10,0,95.0,277.0,3.1,18.9,338.0,354.81,281.36
2018,10,4,10,15,94.5,288.5,3.15,19.0,351.0,369.28,291.98
2018,10,4,10,30,94.0,300.0,3.2,19.1,364.0,383.51,302.38
2018,10,4,10,45,96.5,314.0,3.25,19.25,381.5,403.19,316.93
2018,10,4,11,0,99.0,328.0,3.3,19.4,399.0,422.75,331.32
2018,10,4,11,15,140.5,336.5,3.35,19.45,438.5,496.33,387.67
2018,10,4,11,30,182.0,345.0,3.4,19.5,478.0,549.52,428.02
2018,10,4,11,45,252.0,331.5,3.45,19.5,517.0,628.81,488.12
2018,10,4,12,0,322.0,318.0,3.5,19.5,556.0,685.64,531.25
2018,10,4,12,15,404.5,288.0,3.5,19.5,585.0,756.0,583.76
2018,10,4,12,30,487.0,258.0,3.5,19.5,614.0,804.14,620.13
2018,10,4,12,45,480.5,255.5,3.5,19.45,601.5,788.57,609.05
2018,10,4,13,0,474.0,253.0,3.5,19.4,589.0,770.84,596.92
2018,10,4,13,15,517.5,229.5,3.5,19.35,587.0,776.75,603.24
2018,10,4,13,30,561.0,206.0,3.5,19.3,585.0,778.21,606.25
2018,10,4,13,45,544.0,199.5,3.45,19.2,555.0,738.43,578.02
2018,10,4,14,0,527.0,193.0,3.4,19.1,525.0,697.43,548.89
2018,10,4,14,15,669.0,140.5,3.35,19.05,538.0,748.83,589.43
2018,10,4,14,30,811.0,88.0,3.3,19.0,551.0,772.66,607.56
2018,10,4,14,45,781.5,89.0,3.3,18.9,509.5,715.88,567.52
2018,10,4,15,0,752.0,90.0,3.3,18.8,468.0,658.9,527.12
2018,10,4,15,15,728.0,85.5,3.3,18.8,424.0,599.84,482.36
2018,10,4,15,30,704.0,81.0,3.3,18.8,380.0,542.85,437.87
2018,10,4,15,45,609.0,86.5,3.25,18.45,323.0,455.63,368.53
2018,10,4,16,0,514.0,92.0,3.2,18.1,266.0,376.23,303.81
2018,10,4,16,15,516.5,76.5,3.15,17.75,227.5,328.78,263.1
2018,10,4,16,30,519.0,61.0,3.1,17.4,189.0,280.1,219.47
2018,10,4,16,45,485.5,51.5,3.0,17.05,149.0,224.81,169.46
2018,10,4,17,0,452.0,42.0,2.9,16.7,109.0,173.19,121.86
2018,10,4,17,15,318.0,32.0,2.8,16.25,70.0,105.09,63.65
2018,10,4,17,30,184.0,22.0,2.7,15.8,31.0,49.24,0.0
2018,10,4,17,45,92.0,11.0,2.6,15.35,15.5,16.03,0.0
2018,10,4,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,6,15,116.5,12.0,1.6,12.95,19.0,20.74,0.0
2018,10,5,6,30,233.0,24.0,1.5,13.5,38.0,64.64,11.65
2018,10,5,6,45,370.0,33.0,1.4,14.05,80.5,124.44,80.56
2018,10,5,7,0,507.0,42.0,1.3,14.6,123.0,198.1,143.13
2018,10,5,7,15,576.5,47.0,1.2,14.9,170.5,261.22,199.38
2018,10,5,7,30,646.0,52.0,1.1,15.2,218.0,331.15,260.26
2018,10,5,7,45,688.5,56.0,1.0,15.5,266.5,395.71,315.24
2018,10,5,8,0,731.0,60.0,0.9,15.8,315.0,463.79,370.54
2018,10,5,8,15,760.0,63.5,0.9,16.3,362.0,526.62,419.74
2018,10,5,8,30,789.0,67.0,0.9,16.8,409.0,590.69,467.81
2018,10,5,8,45,808.5,69.5,0.95,17.3,451.5,647.94,509.53
2018,10,5,9,0,828.0,72.0,1.0,17.8,494.0,698.68,543.81
2018,10,5,9,15,758.0,100.0,0.95,18.35,509.5,720.61,555.56
2018,10,5,9,30,688.0,128.0,0.9,18.9,525.0,731.46,559.77
2018,10,5,9,45,779.5,105.5,0.9,19.45,579.5,807.76,609.42
2018,10,5,10,0,871.0,83.0,0.9,20.0,634.0,881.65,655.14
2018,10,5,10,15,878.5,84.0,0.8,20.45,659.5,916.44,672.75
2018,10,5,10,30,886.0,85.0,0.7,20.9,685.0,948.22,688.48
2018,10,5,10,45,890.5,86.0,0.65,21.4,703.5,973.88,700.97
2018,10,5,11,0,895.0,87.0,0.6,21.9,722.0,996.05,711.24
2018,10,5,11,15,783.5,137.0,0.6,22.2,699.0,966.45,691.22
2018,10,5,11,30,672.0,187.0,0.6,22.5,676.0,925.37,664.84
2018,10,5,11,45,531.5,244.0,0.65,22.8,632.0,839.64,608.94
2018,10,5,12,0,391.0,301.0,0.7,23.1,588.0,737.84,540.12
2018,10,5,12,15,495.0,257.0,0.85,23.1,618.0,815.81,597.63
2018,10,5,12,30,599.0,213.0,1.0,23.1,648.0,876.84,641.55
2018,10,5,12,45,727.5,157.0,1.2,23.15,676.0,937.17,683.36
2018,10,5,13,0,856.0,101.0,1.4,23.2,704.0,969.18,706.65
2018,10,5,13,15,813.0,113.5,1.6,23.2,673.5,936.3,688.54
2018,10,5,13,30,770.0,126.0,1.8,23.2,643.0,889.71,661.5
2018,10,5,13,45,811.0,105.0,1.95,23.2,629.5,881.13,658.82
2018,10,5,14,0,852.0,84.0,2.1,23.2,616.0,857.23,645.33
2018,10,5,14,15,838.5,82.5,2.25,23.0,582.0,813.73,618.75
2018,10,5,14,30,825.0,81.0,2.4,22.8,548.0,768.2,590.25
2018,10,5,14,45,808.0,78.5,2.55,22.55,509.0,723.77,561.91
2018,10,5,15,0,791.0,76.0,2.7,22.3,470.0,670.79,526.6
2018,10,5,15,15,767.0,73.0,2.7,22.3,426.0,611.7,483.39
2018,10,5,15,30,743.0,70.0,2.7,22.3,382.0,552.77,438.39
2018,10,5,15,45,708.0,67.0,2.95,21.75,335.0,488.15,388.98
2018,10,5,16,0,673.0,64.0,3.2,21.2,288.0,425.57,338.94
2018,10,5,16,15,526.5,68.0,3.25,20.65,226.0,324.38,256.63
2018,10,5,16,30,380.0,72.0,3.3,20.1,164.0,233.4,181.54
2018,10,5,16,45,338.5,58.5,3.35,19.6,126.0,180.75,135.52
2018,10,5,17,0,297.0,45.0,3.4,19.1,88.0,133.11,93.26
2018,10,5,17,15,197.5,31.5,3.45,18.6,55.0,79.41,46.87
2018,10,5,17,30,98.0,18.0,3.5,18.1,22.0,33.46,0.0
2018,10,5,17,45,49.0,9.0,3.5,17.6,11.0,7.68,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,6,15,121.0,11.5,2.3,14.3,18.5,21.0,0.0
2018,10,6,6,30,242.0,23.0,2.4,14.8,37.0,65.45,5.24
2018,10,6,6,45,384.5,30.5,2.5,15.3,79.0,126.24,80.73
2018,10,6,7,0,527.0,38.0,2.6,15.8,121.0,199.67,143.67
2018,10,6,7,15,600.0,43.0,2.6,16.35,170.0,265.48,202.56
2018,10,6,7,30,673.0,48.0,2.6,16.9,219.0,339.29,267.29
2018,10,6,7,45,720.0,51.0,2.6,17.4,269.0,406.3,325.3
2018,10,6,8,0,767.0,54.0,2.6,17.9,319.0,477.29,384.34
2018,10,6,8,15,798.5,56.5,2.65,18.5,367.5,538.29,433.58
2018,10,6,8,30,830.0,59.0,2.7,19.1,416.0,604.02,484.49
2018,10,6,8,45,852.5,61.0,2.75,19.7,461.0,664.01,529.0
2018,10,6,9,0,875.0,63.0,2.8,20.3,506.0,723.72,570.01
2018,10,6,9,15,888.5,65.5,2.75,20.7,545.5,776.38,604.9
2018,10,6,9,30,902.0,68.0,2.7,21.1,585.0,827.26,637.81
2018,10,6,9,45,908.5,71.5,2.7,21.5,617.5,871.27,665.68
2018,10,6,10,0,915.0,75.0,2.7,21.9,650.0,912.43,691.25
2018,10,6,10,15,923.0,76.0,2.65,22.15,677.0,948.94,713.36
2018,10,6,10,30,931.0,77.0,2.6,22.4,704.0,982.29,733.17
2018,10,6,10,45,936.5,77.5,2.6,22.7,723.0,1009.26,748.97
2018,10,6,11,0,942.0,78.0,2.6,23.0,742.0,1032.59,762.42
2018,10,6,11,15,945.5,78.0,2.65,23.15,753.5,1049.56,772.77
2018,10,6,11,30,949.0,78.0,2.7,23.3,765.0,1062.58,780.74
2018,10,6,11,45,950.5,78.0,2.75,23.5,768.5,1069.55,784.81
2018,10,6,12,0,952.0,78.0,2.8,23.7,772.0,1072.42,786.45
2018,10,6,12,15,949.5,78.0,2.85,23.8,766.5,1067.1,783.3
2018,10,6,12,30,947.0,78.0,2.9,23.9,761.0,1057.72,777.73
2018,10,6,12,45,943.0,77.5,2.95,24.0,747.5,1042.23,768.33
2018,10,6,13,0,939.0,77.0,3.0,24.1,734.0,1022.86,756.53
2018,10,6,13,15,933.5,76.0,3.1,24.1,713.5,997.67,741.67
2018,10,6,13,30,928.0,75.0,3.2,24.1,693.0,968.9,724.39
2018,10,6,13,45,919.5,74.0,3.25,24.15,665.0,933.99,702.36
2018,10,6,14,0,911.0,73.0,3.3,24.2,637.0,896.03,678.12
2018,10,6,14,15,898.0,71.5,3.35,24.15,602.0,850.83,648.91
2018,10,6,14,30,885.0,70.0,3.4,24.1,567.0,803.39,617.74
2018,10,6,14,45,869.5,67.5,3.45,24.0,526.5,750.86,582.58
2018,10,6,15,0,854.0,65.0,3.5,23.9,486.0,696.88,545.71
2018,10,6,15,15,831.0,63.0,3.5,23.9,441.0,637.35,502.9
2018,10,6,15,30,808.0,61.0,3.5,23.9,396.0,582.16,460.42
2018,10,6,15,45,775.5,58.5,3.5,23.5,348.0,516.22,409.09
2018,10,6,16,0,743.0,56.0,3.5,23.1,300.0,451.95,357.14
2018,10,6,16,15,692.5,52.5,3.35,22.55,250.0,380.52,297.74
2018,10,6,16,30,642.0,49.0,3.2,22.0,200.0,313.61,240.08
2018,10,6,16,45,559.5,43.5,3.1,21.45,152.0,240.39,176.82
2018,10,6,17,0,477.0,38.0,3.0,20.9,104.0,175.66,120.26
2018,10,6,17,15,335.5,29.0,3.0,20.3,66.0,105.79,59.11
2018,10,6,17,30,194.0,20.0,3.0,19.7,28.0,42.78,0.0
2018,10,6,17,45,97.0,10.0,3.0,19.15,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,18.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,18.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,3.65,16.3,18.5,21.94,0.0
2018,10,7,6,30,256.0,23.0,3.8,16.7,37.0,67.86,0.0
2018,10,7,6,45,402.0,31.0,3.9,17.05,80.0,131.66,83.28
2018,10,7,7,0,548.0,39.0,4.0,17.4,123.0,207.71,148.9
2018,10,7,7,15,618.0,44.0,4.15,17.8,172.0,274.06,208.75
2018,10,7,7,30,688.0,49.0,4.3,18.2,221.0,347.9,274.21
2018,10,7,7,45,731.5,52.5,4.45,18.6,271.0,414.83,333.03
2018,10,7,8,0,775.0,56.0,4.6,19.0,321.0,485.29,392.81
2018,10,7,8,15,804.0,59.0,4.6,19.45,369.0,549.87,445.62
2018,10,7,8,30,833.0,62.0,4.6,19.9,417.0,610.87,493.91
2018,10,7,8,45,853.0,64.0,4.6,20.3,461.0,669.27,538.37
2018,10,7,9,0,873.0,66.0,4.6,20.7,505.0,727.13,579.15
2018,10,7,9,15,887.5,68.5,4.55,21.1,544.5,780.42,615.45
2018,10,7,9,30,902.0,71.0,4.5,21.5,584.0,832.01,649.79
2018,10,7,9,45,912.5,72.5,4.5,21.85,617.5,876.97,679.26
2018,10,7,10,0,923.0,74.0,4.5,22.2,651.0,919.36,706.58
2018,10,7,10,15,929.5,76.0,4.45,22.5,677.5,955.85,729.24
2018,10,7,10,30,936.0,78.0,4.4,22.8,704.0,989.07,749.74
2018,10,7,10,45,938.5,79.0,4.35,23.1,721.5,1013.75,764.28
2018,10,7,11,0,941.0,80.0,4.3,23.4,739.0,1034.68,776.33
2018,10,7,11,15,941.5,81.0,4.25,23.7,749.5,1049.72,784.49
2018,10,7,11,30,942.0,82.0,4.2,24.0,760.0,1060.78,790.12
2018,10,7,11,45,938.5,83.5,4.15,24.25,761.5,1064.32,791.06
2018,10,7,12,0,935.0,85.0,4.1,24.5,763.0,1063.78,789.5
2018,10,7,12,15,932.5,85.0,4.05,24.65,757.5,1058.44,785.28
2018,10,7,12,30,930.0,85.0,4.0,24.8,752.0,1049.1,778.61
2018,10,7,12,45,925.0,85.5,3.95,25.0,739.0,1033.92,768.1
2018,10,7,13,0,920.0,86.0,3.9,25.2,726.0,1014.96,755.26
2018,10,7,13,15,913.0,85.0,3.85,25.3,704.5,988.65,737.93
2018,10,7,13,30,906.0,84.0,3.8,25.4,683.0,958.91,718.4
2018,10,7,13,45,882.0,87.5,3.8,25.45,650.5,915.71,690.14
2018,10,7,14,0,858.0,91.0,3.8,25.5,618.0,870.45,660.33
2018,10,7,14,15,813.0,98.0,3.8,25.5,575.0,818.3,625.52
2018,10,7,14,30,768.0,105.0,3.8,25.5,532.0,756.94,583.71
2018,10,7,14,45,752.0,100.5,3.75,25.5,493.5,705.74,548.42
2018,10,7,15,0,736.0,96.0,3.7,25.5,455.0,656.44,513.45
2018,10,7,15,15,673.5,98.0,3.7,25.5,402.5,579.46,455.75
2018,10,7,15,30,611.0,100.0,3.7,25.5,350.0,506.31,399.62
2018,10,7,15,45,585.5,90.5,3.45,25.2,306.0,446.44,352.6
2018,10,7,16,0,560.0,81.0,3.2,24.9,262.0,388.04,305.25
2018,10,7,16,15,517.5,71.0,2.95,24.2,216.5,323.34,252.01
2018,10,7,16,30,475.0,61.0,2.7,23.5,171.0,262.82,200.61
2018,10,7,16,45,427.0,50.0,2.45,22.85,130.5,204.07,149.64
2018,10,7,17,0,379.0,39.0,2.2,22.2,90.0,150.97,102.74
2018,10,7,17,15,261.0,28.5,2.15,21.65,56.5,90.07,47.82
2018,10,7,17,30,143.0,18.0,2.1,21.1,23.0,34.28,0.0
2018,10,7,17,45,71.5,9.0,2.1,20.5,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.1,19.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,15,125.5,11.0,2.5,17.35,17.5,21.56,0.0
2018,10,8,6,30,251.0,22.0,2.6,17.9,35.0,66.49,0.0
2018,10,8,6,45,396.5,29.0,2.65,18.45,76.5,129.55,80.65
2018,10,8,7,0,542.0,36.0,2.7,19.0,118.0,204.36,145.11
2018,10,8,7,15,613.0,40.5,2.85,19.45,166.0,269.98,203.72
2018,10,8,7,30,684.0,45.0,3.0,19.9,214.0,343.28,267.89
2018,10,8,7,45,727.0,48.5,3.15,20.35,263.0,409.57,325.31
2018,10,8,8,0,770.0,52.0,3.3,20.8,312.0,479.41,383.56
2018,10,8,8,15,798.5,54.5,3.35,21.25,359.0,538.64,431.58
2018,10,8,8,30,827.0,57.0,3.4,21.7,406.0,602.39,481.19
2018,10,8,8,45,847.5,59.0,3.5,22.1,450.0,660.75,524.87
2018,10,8,9,0,868.0,61.0,3.6,22.5,494.0,718.64,565.33
2018,10,8,9,15,882.0,62.5,3.55,22.9,532.0,770.03,599.67
2018,10,8,9,30,896.0,64.0,3.5,23.3,570.0,819.71,632.13
2018,10,8,9,45,906.0,65.0,3.5,23.65,602.5,863.32,660.17
2018,10,8,10,0,916.0,66.0,3.5,24.0,635.0,904.36,686.1
2018,10,8,10,15,923.5,67.0,3.45,24.35,661.0,940.27,707.94
2018,10,8,10,30,931.0,68.0,3.4,24.7,687.0,972.99,727.44
2018,10,8,10,45,936.0,69.0,3.35,25.0,706.0,999.91,743.07
2018,10,8,11,0,941.0,70.0,3.3,25.3,725.0,1023.19,756.28
2018,10,8,11,15,943.5,70.5,3.2,25.5,736.0,1039.57,764.87
2018,10,8,11,30,946.0,71.0,3.1,25.7,747.0,1052.0,770.98
2018,10,8,11,45,946.5,70.5,3.05,25.95,749.5,1057.15,772.79
2018,10,8,12,0,947.0,70.0,3.0,26.2,752.0,1058.23,772.17
2018,10,8,12,15,944.0,70.5,2.9,26.35,746.5,1052.88,767.43
2018,10,8,12,30,941.0,71.0,2.8,26.5,741.0,1043.5,760.3
2018,10,8,12,45,936.5,71.0,2.75,26.6,728.0,1028.05,750.08
2018,10,8,13,0,932.0,71.0,2.7,26.7,715.0,1008.77,737.56
2018,10,8,13,15,926.0,70.5,2.6,26.75,694.5,983.73,721.1
2018,10,8,13,30,920.0,70.0,2.5,26.8,674.0,955.17,702.47
