Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,8,15,244.5,110.0,2.45,17.75,181.5,276.34,226.45
2018,10,28,8,30,161.0,138.0,2.5,18.2,194.0,254.59,207.98
2018,10,28,8,45,157.5,157.0,2.6,18.6,217.5,280.74,228.88
2018,10,28,9,0,154.0,176.0,2.7,19.0,241.0,306.34,248.7
2018,10,28,9,15,213.0,187.0,2.7,19.35,285.0,370.94,300.41
2018,10,28,9,30,272.0,198.0,2.7,19.7,329.0,457.06,367.18
2018,10,28,9,45,345.0,196.0,2.75,20.05,373.5,527.48,421.26
2018,10,28,10,0,418.0,194.0,2.8,20.4,418.0,621.64,491.41
2018,10,28,10,15,549.0,164.5,2.85,20.65,473.0,722.26,566.6
2018,10,28,10,30,680.0,135.0,2.9,20.9,528.0,837.44,646.99
2018,10,28,10,45,771.5,109.5,2.95,21.1,568.0,904.55,691.86
2018,10,28,11,0,863.0,84.0,3.0,21.3,608.0,965.85,732.45
2018,10,28,11,15,865.5,84.5,3.1,21.4,617.5,979.98,741.48
2018,10,28,11,30,868.0,85.0,3.2,21.5,627.0,990.55,748.68
2018,10,28,11,45,868.0,85.5,3.25,21.6,628.5,994.99,751.52
2018,10,28,12,0,868.0,86.0,3.3,21.7,630.0,995.75,752.09
2018,10,28,12,15,865.0,86.0,3.35,21.7,624.0,989.21,748.21
2018,10,28,12,30,862.0,86.0,3.4,21.7,618.0,979.08,742.08
2018,10,28,12,45,841.0,90.0,3.5,21.7,600.0,963.87,733.0
2018,10,28,13,0,820.0,94.0,3.6,21.7,582.0,934.24,714.06
2018,10,28,13,15,782.5,101.5,3.6,21.6,554.0,890.32,684.8
2018,10,28,13,30,745.0,109.0,3.6,21.5,526.0,849.87,657.85
2018,10,28,13,45,574.5,143.5,3.65,21.35,455.5,714.82,562.41
2018,10,28,14,0,404.0,178.0,3.7,21.2,385.0,577.85,459.57
2018,10,28,14,15,284.5,178.0,3.7,20.95,319.0,444.65,357.43
2018,10,28,14,30,165.0,178.0,3.7,20.7,253.0,323.0,260.73
2018,10,28,14,45,213.0,161.5,3.7,20.45,249.5,348.73,283.01
2018,10,28,15,0,261.0,145.0,3.7,20.2,246.0,353.57,288.1
2018,10,28,15,15,271.5,128.0,3.7,20.2,222.0,328.22,267.8
2018,10,28,15,30,282.0,111.0,3.7,20.2,198.0,301.26,245.62
2018,10,28,15,45,278.0,94.0,3.6,19.45,168.0,264.74,215.26
2018,10,28,16,0,274.0,77.0,3.5,18.7,138.0,238.87,192.3
2018,10,28,16,15,243.0,61.5,3.35,18.3,106.0,191.38,150.57
2018,10,28,16,30,212.0,46.0,3.2,17.9,74.0,147.44,110.88
2018,10,28,16,45,164.5,32.0,3.05,17.5,48.5,103.89,65.21
2018,10,28,17,0,117.0,18.0,2.9,17.1,23.0,45.07,0.0
2018,10,28,17,15,58.5,9.0,2.85,16.75,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.5,2.55,12.8,2.0,0.0,0.0
2018,10,29,6,30,25.0,5.0,2.5,13.1,4.0,0.0,0.0
2018,10,29,6,45,72.5,16.5,2.45,13.4,21.0,32.18,0.0
2018,10,29,7,0,120.0,28.0,2.4,13.7,38.0,83.0,48.52
2018,10,29,7,15,219.0,41.5,2.4,14.05,74.0,143.98,109.0
2018,10,29,7,30,318.0,55.0,2.4,14.4,110.0,215.25,171.34
2018,10,29,7,45,358.5,67.0,2.35,14.7,146.5,267.61,218.01
2018,10,29,8,0,399.0,79.0,2.3,15.0,183.0,324.16,266.92
2018,10,29,8,15,358.0,100.5,2.35,15.25,206.5,346.66,286.42
2018,10,29,8,30,317.0,122.0,2.4,15.5,230.0,349.94,289.5
2018,10,29,8,45,314.5,140.0,2.45,15.75,259.0,384.41,317.17
2018,10,29,9,0,312.0,158.0,2.5,16.0,288.0,417.9,343.18
2018,10,29,9,15,293.0,177.0,2.6,16.3,307.5,438.58,358.26
2018,10,29,9,30,274.0,196.0,2.7,16.6,327.0,456.9,371.21
2018,10,29,9,45,312.0,203.5,2.75,16.85,362.0,508.42,411.0
2018,10,29,10,0,350.0,211.0,2.8,17.1,397.0,561.53,451.18
2018,10,29,10,15,404.0,207.5,2.85,17.3,432.0,637.5,508.04
2018,10,29,10,30,458.0,204.0,2.9,17.5,467.0,696.26,551.41
2018,10,29,10,45,530.5,186.5,2.9,17.75,500.0,757.15,596.18
2018,10,29,11,0,603.0,169.0,2.9,18.0,533.0,827.42,645.59
2018,10,29,11,15,636.0,161.5,2.9,18.2,550.5,860.76,667.66
2018,10,29,11,30,669.0,154.0,2.9,18.4,568.0,891.53,688.13
2018,10,29,11,45,737.5,132.0,2.85,18.6,590.0,937.92,718.95
2018,10,29,12,0,806.0,110.0,2.8,18.8,612.0,974.09,742.31
2018,10,29,12,15,845.0,97.0,2.75,19.1,619.0,994.17,754.44
2018,10,29,12,30,884.0,84.0,2.7,19.4,626.0,998.18,755.96
2018,10,29,12,45,836.5,97.0,2.65,19.75,601.0,967.83,734.44
2018,10,29,13,0,789.0,110.0,2.6,20.1,576.0,923.01,703.44
2018,10,29,13,15,837.0,92.0,2.55,20.3,570.5,930.24,708.65
2018,10,29,13,30,885.0,74.0,2.5,20.5,565.0,921.14,702.34
2018,10,29,13,45,875.0,72.0,2.45,20.7,537.5,884.56,677.41
2018,10,29,14,0,865.0,70.0,2.4,20.9,510.0,845.34,650.8
2018,10,29,14,15,848.5,68.5,2.45,20.9,475.5,798.94,620.17
2018,10,29,14,30,832.0,67.0,2.5,20.9,441.0,758.3,593.19
2018,10,29,14,45,809.0,64.5,2.55,20.9,401.5,702.08,554.28
2018,10,29,15,0,786.0,62.0,2.6,20.9,362.0,645.32,514.13
2018,10,29,15,15,753.5,59.0,2.6,20.9,318.5,581.57,466.01
2018,10,29,15,30,721.0,56.0,2.6,20.9,275.0,518.94,416.39
2018,10,29,15,45,673.0,52.0,2.55,20.4,230.0,448.11,359.14
2018,10,29,16,0,625.0,48.0,2.5,19.9,185.0,380.81,302.48
2018,10,29,16,15,544.5,42.0,2.55,19.1,140.5,304.39,237.2
2018,10,29,16,30,464.0,36.0,2.6,18.3,96.0,233.68,174.44
2018,10,29,16,45,323.5,27.5,2.6,17.5,61.0,149.04,89.88
2018,10,29,17,0,183.0,19.0,2.6,16.7,26.0,62.73,0.0
2018,10,29,17,15,91.5,9.5,2.7,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.5,3.05,12.3,3.5,0.0,0.0
2018,10,30,6,30,79.0,9.0,3.1,12.6,7.0,0.0,0.0
2018,10,30,6,45,233.5,18.0,3.15,12.85,32.0,73.84,0.0
2018,10,30,7,0,388.0,27.0,3.2,13.1,57.0,165.68,93.44
2018,10,30,7,15,496.0,33.5,3.4,13.65,99.5,237.17,179.3
2018,10,30,7,30,604.0,40.0,3.6,14.2,142.0,322.56,256.32
2018,10,30,7,45,664.0,44.5,3.75,14.75,188.5,393.63,320.16
2018,10,30,8,0,724.0,49.0,3.9,15.3,235.0,469.9,386.15
2018,10,30,8,15,762.0,52.0,3.95,15.9,280.0,536.06,441.59
2018,10,30,8,30,800.0,55.0,4.0,16.5,325.0,604.22,496.44
2018,10,30,8,45,827.0,57.0,4.05,17.1,367.5,658.97,538.02
2018,10,30,9,0,854.0,59.0,4.1,17.7,410.0,719.22,581.38
2018,10,30,9,15,872.0,60.5,4.05,18.2,447.5,771.54,617.57
2018,10,30,9,30,890.0,62.0,4.0,18.7,485.0,822.51,651.98
2018,10,30,9,45,901.0,64.5,3.95,19.2,516.5,867.06,681.06
2018,10,30,10,0,912.0,67.0,3.9,19.7,548.0,909.16,707.92
2018,10,30,10,15,920.0,67.5,3.85,20.1,572.0,943.2,729.02
2018,10,30,10,30,928.0,68.0,3.8,20.5,596.0,974.14,747.82
2018,10,30,10,45,935.0,68.0,3.7,20.9,614.0,1000.19,762.8
2018,10,30,11,0,942.0,68.0,3.6,21.3,632.0,1022.75,775.33
2018,10,30,11,15,945.5,68.0,3.55,21.6,642.0,1038.16,783.73
2018,10,30,11,30,949.0,68.0,3.5,21.9,652.0,1049.73,789.7
2018,10,30,11,45,950.5,68.0,3.45,22.15,654.5,1055.36,792.0
2018,10,30,12,0,952.0,68.0,3.4,22.4,657.0,1057.01,791.86
2018,10,30,12,15,949.0,68.5,3.4,22.6,651.0,1050.76,787.26
2018,10,30,12,30,946.0,69.0,3.4,22.8,645.0,1040.59,780.27
2018,10,30,12,45,941.0,69.5,3.4,22.95,632.0,1024.58,769.72
2018,10,30,13,0,936.0,70.0,3.4,23.1,619.0,1004.86,756.86
2018,10,30,13,15,929.0,69.0,3.35,23.15,597.5,977.73,739.02
2018,10,30,13,30,922.0,68.0,3.3,23.2,576.0,947.26,718.99
2018,10,30,13,45,849.0,82.5,3.25,23.25,532.0,883.49,675.93
2018,10,30,14,0,776.0,97.0,3.2,23.3,488.0,809.75,625.44
2018,10,30,14,15,686.0,106.5,3.2,23.2,435.0,722.72,565.02
2018,10,30,14,30,596.0,116.0,3.2,23.1,382.0,633.97,501.66
2018,10,30,14,45,663.5,94.0,3.15,23.0,365.0,632.36,502.19
2018,10,30,15,0,731.0,72.0,3.1,22.9,348.0,618.53,492.81
2018,10,30,15,15,661.5,72.0,3.1,22.9,299.0,539.89,431.84
2018,10,30,15,30,592.0,72.0,3.1,22.9,250.0,462.9,370.81
2018,10,30,15,45,514.0,66.0,2.9,22.1,202.0,379.85,304.09
2018,10,30,16,0,436.0,60.0,2.7,21.3,154.0,303.99,241.21
2018,10,30,16,15,390.0,49.5,2.55,20.35,118.0,245.34,190.62
2018,10,30,16,30,344.0,39.0,2.4,19.4,82.0,191.59,142.05
2018,10,30,16,45,244.5,27.5,2.3,18.45,51.5,123.07,69.58
2018,10,30,17,0,145.0,16.0,2.2,17.5,21.0,50.56,0.0
2018,10,30,17,15,72.5,8.0,2.3,17.1,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.75,13.25,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.7,13.5,6.0,0.0,0.0
2018,10,31,6,45,162.5,17.0,1.65,13.8,25.5,55.33,0.0
2018,10,31,7,0,254.0,26.0,1.6,14.1,45.0,122.32,62.75
2018,10,31,7,15,333.5,36.5,1.7,14.8,80.0,183.96,137.72
2018,10,31,7,30,413.0,47.0,1.8,15.5,115.0,251.26,198.07
2018,10,31,7,45,449.5,58.5,1.9,16.2,154.0,307.42,247.88
2018,10,31,8,0,486.0,70.0,2.0,16.9,193.0,367.01,298.78
2018,10,31,8,15,528.5,75.5,2.15,17.35,232.5,426.81,348.65
2018,10,31,8,30,571.0,81.0,2.3,17.8,272.0,489.57,399.28
2018,10,31,8,45,536.0,101.5,2.4,18.25,299.0,517.47,420.37
2018,10,31,9,0,501.0,122.0,2.5,18.7,326.0,533.77,432.0
2018,10,31,9,15,644.5,101.0,2.55,19.15,388.5,653.45,522.89
2018,10,31,9,30,788.0,80.0,2.6,19.6,451.0,768.97,604.84
2018,10,31,9,45,821.0,77.5,2.6,20.05,486.5,823.24,640.35
2018,10,31,10,0,854.0,75.0,2.6,20.5,522.0,867.3,668.54
2018,10,31,10,15,774.0,101.5,2.65,21.0,521.0,860.32,661.31
2018,10,31,10,30,694.0,128.0,2.7,21.5,520.0,842.25,646.97
2018,10,31,10,45,662.5,143.0,2.75,22.0,526.5,844.74,647.22
2018,10,31,11,0,631.0,158.0,2.8,22.5,533.0,842.73,644.29
2018,10,31,11,15,622.5,164.5,2.8,22.85,539.5,850.25,648.21
2018,10,31,11,30,614.0,171.0,2.8,23.2,546.0,854.67,650.02
2018,10,31,11,45,632.0,166.0,2.85,23.55,553.0,870.38,660.11
2018,10,31,12,0,650.0,161.0,2.9,23.9,560.0,883.11,668.16
2018,10,31,12,15,600.0,175.5,2.85,24.15,541.0,845.65,641.46
2018,10,31,12,30,550.0,190.0,2.8,24.4,522.0,798.19,608.05
2018,10,31,12,45,595.5,169.5,2.75,24.6,522.0,820.83,623.96
2018,10,31,13,0,641.0,149.0,2.7,24.8,522.0,831.53,630.94
2018,10,31,13,15,668.0,134.0,2.7,24.9,510.5,825.67,627.27
2018,10,31,13,30,695.0,119.0,2.7,25.0,499.0,815.37,620.8
2018,10,31,13,45,594.0,139.5,2.65,25.05,452.5,727.48,559.68
2018,10,31,14,0,493.0,160.0,2.6,25.1,406.0,634.63,492.94
2018,10,31,14,15,440.0,159.0,2.6,25.05,367.5,570.7,446.56
2018,10,31,14,30,387.0,158.0,2.6,25.0,329.0,509.03,400.7
2018,10,31,14,45,395.0,141.5,2.6,24.9,302.0,478.53,378.83
2018,10,31,15,0,403.0,125.0,2.6,24.8,275.0,446.12,354.71
2018,10,31,15,15,401.5,108.5,2.6,24.8,242.5,405.63,323.39
2018,10,31,15,30,400.0,92.0,2.6,24.8,210.0,364.26,290.39
2018,10,31,15,45,381.0,78.5,2.2,24.1,176.0,316.09,250.93
2018,10,31,16,0,362.0,65.0,1.8,23.4,142.0,269.33,211.3
2018,10,31,16,15,304.0,53.0,1.75,22.5,106.5,209.12,160.49
2018,10,31,16,30,246.0,41.0,1.7,21.6,71.0,155.7,113.65
2018,10,31,16,45,182.5,28.5,1.65,20.75,45.0,103.65,53.36
2018,10,31,17,0,119.0,16.0,1.6,19.9,19.0,43.99,0.0
2018,10,31,17,15,59.5,8.0,1.6,19.55,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.25,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.5,5.0,0.0,0.0
2018,11,1,6,45,122.5,16.0,1.4,15.7,21.5,44.51,0.0
2018,11,1,7,0,183.0,25.0,1.4,15.9,38.0,97.86,43.7
2018,11,1,7,15,228.5,39.5,1.5,16.45,68.0,146.9,108.61
2018,11,1,7,30,274.0,54.0,1.6,17.0,98.0,196.69,154.0
2018,11,1,7,45,327.0,66.0,1.75,17.55,135.5,252.47,202.69
2018,11,1,8,0,380.0,78.0,1.9,18.1,173.0,313.96,254.94
2018,11,1,8,15,404.5,90.0,1.9,18.6,208.5,363.57,296.06
2018,11,1,8,30,429.0,102.0,1.9,19.1,244.0,414.92,337.16
2018,11,1,8,45,439.5,116.0,1.95,19.55,277.5,460.26,372.27
2018,11,1,9,0,450.0,130.0,2.0,20.0,311.0,505.39,406.21
2018,11,1,9,15,490.5,134.0,2.0,20.6,348.5,562.13,448.18
2018,11,1,9,30,531.0,138.0,2.0,21.2,386.0,620.55,490.17
2018,11,1,9,45,530.0,149.0,2.05,21.8,410.5,652.7,511.55
2018,11,1,10,0,529.0,160.0,2.1,22.4,435.0,682.87,531.31
2018,11,1,10,15,601.0,147.0,2.1,22.95,473.0,759.55,583.94
2018,11,1,10,30,673.0,134.0,2.1,23.5,511.0,829.28,629.57
2018,11,1,10,45,756.0,111.0,2.1,24.05,547.0,890.33,668.28
2018,11,1,11,0,839.0,88.0,2.1,24.6,583.0,957.15,710.08
2018,11,1,11,15,781.5,110.0,2.1,25.0,577.0,937.75,694.98
2018,11,1,11,30,724.0,132.0,2.1,25.4,571.0,920.28,682.23
2018,11,1,11,45,640.0,161.5,2.1,25.85,550.5,873.24,649.74
2018,11,1,12,0,556.0,191.0,2.1,26.3,530.0,812.74,608.26
2018,11,1,12,15,556.0,189.0,2.05,26.6,525.0,807.93,604.58
2018,11,1,12,30,556.0,187.0,2.0,26.9,520.0,800.61,598.81
2018,11,1,12,45,661.0,149.5,2.0,27.2,537.0,863.12,640.68
2018,11,1,13,0,766.0,112.0,2.0,27.5,554.0,901.96,665.67
2018,11,1,13,15,761.5,109.0,1.95,27.65,535.0,877.82,649.16
2018,11,1,13,30,757.0,106.0,1.9,27.8,516.0,850.75,631.38
2018,11,1,13,45,716.5,107.5,1.85,27.95,480.0,799.7,597.45
2018,11,1,14,0,676.0,109.0,1.8,28.1,444.0,742.57,559.19
2018,11,1,14,15,712.5,92.0,1.8,28.0,423.0,726.73,550.06
2018,11,1,14,30,749.0,75.0,1.8,27.9,402.0,702.2,534.44
2018,11,1,14,45,669.5,81.5,1.8,27.85,354.0,621.68,478.73
2018,11,1,15,0,590.0,88.0,1.8,27.8,306.0,542.12,421.14
2018,11,1,15,15,618.0,74.0,1.8,27.8,277.5,514.02,400.48
2018,11,1,15,30,646.0,60.0,1.8,27.8,249.0,481.28,374.73
2018,11,1,15,45,506.0,63.0,1.65,26.6,195.5,372.38,290.54
2018,11,1,16,0,366.0,66.0,1.5,25.4,142.0,272.88,211.6
2018,11,1,16,15,339.0,50.5,1.55,24.45,107.0,221.73,168.45
2018,11,1,16,30,312.0,35.0,1.6,23.5,72.0,176.09,126.88
2018,11,1,16,45,230.0,25.5,1.65,22.55,46.0,114.98,52.83
2018,11,1,17,0,148.0,16.0,1.7,21.6,20.0,51.45,0.0
2018,11,1,17,15,74.0,8.0,1.75,21.1,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.75,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.9,5.0,0.0,0.0
2018,11,2,6,45,169.0,17.0,0.95,15.0,25.5,57.19,0.0
2018,11,2,7,0,292.0,27.0,0.9,15.1,46.0,133.02,51.21
2018,11,2,7,15,407.0,34.5,0.95,15.55,85.0,209.97,154.48
2018,11,2,7,30,522.0,42.0,1.0,16.0,124.0,293.64,228.59
2018,11,2,7,45,591.5,46.5,1.05,16.4,168.5,364.11,289.87
2018,11,2,8,0,661.0,51.0,1.1,16.8,213.0,438.38,352.19
2018,11,2,8,15,704.5,54.5,1.05,17.35,257.5,505.08,405.55
2018,11,2,8,30,748.0,58.0,1.0,17.9,302.0,574.43,458.39
2018,11,2,8,45,778.0,60.5,0.95,18.45,343.5,635.38,502.08
2018,11,2,9,0,808.0,63.0,0.9,19.0,385.0,696.82,543.01
2018,11,2,9,15,827.5,64.5,0.9,19.75,421.5,748.84,576.11
2018,11,2,9,30,847.0,66.0,0.9,20.5,458.0,791.71,602.11
2018,11,2,9,45,833.5,75.0,0.9,21.2,482.0,830.45,624.94
2018,11,2,10,0,820.0,84.0,0.9,21.9,506.0,857.09,639.37
2018,11,2,10,15,829.0,86.5,1.0,22.4,530.5,892.41,661.65
2018,11,2,10,30,838.0,89.0,1.1,22.9,555.0,924.96,681.87
2018,11,2,10,45,870.0,82.5,1.15,23.45,579.5,954.63,699.19
2018,11,2,11,0,902.0,76.0,1.2,24.0,604.0,992.35,721.58
2018,11,2,11,15,904.5,76.5,1.3,24.3,613.5,1006.83,730.64
2018,11,2,11,30,907.0,77.0,1.4,24.6,623.0,1017.62,737.77
2018,11,2,11,45,908.0,77.5,1.5,24.95,625.5,1023.16,741.58
2018,11,2,12,0,909.0,78.0,1.6,25.3,628.0,1024.91,743.16
2018,11,2,12,15,901.5,79.5,1.7,25.4,620.5,1015.59,738.57
2018,11,2,12,30,894.0,81.0,1.8,25.5,613.0,1002.59,731.8
2018,11,2,12,45,820.0,98.5,1.85,25.6,578.0,951.88,699.98
2018,11,2,13,0,746.0,116.0,1.9,25.7,543.0,893.5,663.02
2018,11,2,13,15,745.0,111.5,1.9,25.6,525.0,870.94,649.59
2018,11,2,13,30,744.0,107.0,1.9,25.5,507.0,845.4,633.78
2018,11,2,13,45,784.5,93.0,1.95,25.4,495.5,837.65,630.5
2018,11,2,14,0,825.0,79.0,2.0,25.3,484.0,829.72,627.0
2018,11,2,14,15,760.5,86.5,1.95,25.2,439.5,755.34,576.69
2018,11,2,14,30,696.0,94.0,1.9,25.1,395.0,687.25,530.33
2018,11,2,14,45,638.5,93.5,1.9,25.0,350.0,613.03,478.61
2018,11,2,15,0,581.0,93.0,1.9,24.9,305.0,541.47,425.83
2018,11,2,15,15,596.0,79.5,1.9,24.9,273.5,506.15,399.31
2018,11,2,15,30,611.0,66.0,1.9,24.9,242.0,467.65,368.83
2018,11,2,15,45,554.5,60.0,1.75,24.15,198.5,395.72,311.54
2018,11,2,16,0,498.0,54.0,1.6,23.4,155.0,328.62,256.23
2018,11,2,16,15,375.5,47.0,1.7,22.5,112.0,236.93,181.04
2018,11,2,16,30,253.0,40.0,1.8,21.6,69.0,158.25,114.29
2018,11,2,16,45,165.5,26.5,1.85,20.75,42.0,94.92,37.17
2018,11,2,17,0,78.0,13.0,1.9,19.9,15.0,31.06,0.0
2018,11,2,17,15,39.0,6.5,2.05,19.45,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.0,3.5,1.65,14.4,2.5,0.0,0.0
2018,11,3,6,30,66.0,7.0,1.6,14.6,5.0,0.0,0.0
2018,11,3,6,45,212.0,15.5,1.6,14.85,26.0,66.91,0.0
2018,11,3,7,0,358.0,24.0,1.6,15.1,47.0,150.87,44.68
2018,11,3,7,15,473.0,30.0,1.75,15.9,87.0,226.12,165.2
2018,11,3,7,30,588.0,36.0,1.9,16.7,127.0,312.42,243.18
2018,11,3,7,45,652.0,40.0,2.05,17.5,172.0,383.57,305.85
2018,11,3,8,0,716.0,44.0,2.2,18.3,217.0,460.35,370.74
2018,11,3,8,15,755.5,47.5,2.3,18.85,262.0,527.17,425.73
2018,11,3,8,30,795.0,51.0,2.4,19.4,307.0,590.8,476.3
2018,11,3,8,45,821.5,53.0,2.5,19.95,348.5,649.94,520.28
2018,11,3,9,0,848.0,55.0,2.6,20.5,390.0,709.27,562.2
2018,11,3,9,15,866.5,57.5,2.6,21.1,427.5,762.75,598.14
2018,11,3,9,30,885.0,60.0,2.6,21.7,465.0,814.96,632.31
2018,11,3,9,45,897.5,61.5,2.65,22.3,496.5,859.09,660.46
2018,11,3,10,0,910.0,63.0,2.7,22.9,528.0,900.9,686.61
2018,11,3,10,15,919.0,64.0,2.7,23.45,552.5,936.25,707.77
2018,11,3,10,30,928.0,65.0,2.7,24.0,577.0,968.58,726.71
2018,11,3,10,45,892.5,76.5,2.7,24.5,581.5,968.33,723.98
2018,11,3,11,0,857.0,88.0,2.7,25.0,586.0,974.03,725.7
2018,11,3,11,15,775.0,114.5,2.7,25.4,570.5,935.73,698.47
2018,11,3,11,30,693.0,141.0,2.7,25.8,555.0,899.41,673.0
2018,11,3,11,45,687.5,144.5,2.65,26.15,556.5,901.18,673.04
2018,11,3,12,0,682.0,148.0,2.6,26.5,558.0,899.8,670.77
2018,11,3,12,15,616.5,166.0,2.6,26.7,534.0,851.22,637.6
2018,11,3,12,30,551.0,184.0,2.6,26.9,510.0,791.99,597.26
2018,11,3,12,45,503.5,193.0,2.55,27.05,485.5,748.45,566.28
2018,11,3,13,0,456.0,202.0,2.5,27.2,461.0,703.75,534.1
2018,11,3,13,15,465.0,188.0,2.45,27.25,444.0,685.9,522.51
2018,11,3,13,30,474.0,174.0,2.4,27.3,427.0,665.6,508.97
2018,11,3,13,45,581.0,139.5,2.35,27.3,433.5,715.38,546.22
2018,11,3,14,0,688.0,105.0,2.3,27.3,440.0,747.83,569.27
2018,11,3,14,15,557.0,125.0,2.3,27.1,384.0,636.57,491.46
2018,11,3,14,30,426.0,145.0,2.3,26.9,328.0,525.62,409.89
2018,11,3,14,45,380.5,136.0,2.25,26.7,288.0,462.14,363.04
2018,11,3,15,0,335.0,127.0,2.2,26.5,248.0,386.21,305.59
2018,11,3,15,15,306.0,112.5,2.2,26.5,212.5,334.52,265.36
2018,11,3,15,30,277.0,98.0,2.2,26.5,177.0,285.08,225.81
2018,11,3,15,45,272.5,83.0,2.05,25.0,149.5,262.98,207.83
2018,11,3,16,0,268.0,68.0,1.9,23.5,122.0,227.83,178.41
2018,11,3,16,15,284.0,52.0,1.85,22.45,95.5,200.63,153.43
2018,11,3,16,30,300.0,36.0,1.8,21.4,69.0,172.77,124.17
2018,11,3,16,45,209.0,25.0,1.8,20.35,42.5,106.11,33.07
2018,11,3,17,0,118.0,14.0,1.8,19.3,16.0,42.22,0.0
2018,11,3,17,15,59.0,7.0,1.8,18.9,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,45,56.0,11.0,1.9,12.35,14.5,23.6,0.0
2018,11,4,7,0,112.0,22.0,1.9,12.5,29.0,70.78,10.33
2018,11,4,7,15,198.5,35.5,1.9,13.05,60.5,132.4,96.95
2018,11,4,7,30,285.0,49.0,1.9,13.6,92.0,196.79,155.47
2018,11,4,7,45,324.5,62.0,1.85,14.15,127.0,247.7,201.06
2018,11,4,8,0,364.0,75.0,1.8,14.7,162.0,302.77,248.75
2018,11,4,8,15,407.0,85.5,1.75,15.2,200.5,360.67,297.31
2018,11,4,8,30,450.0,96.0,1.7,15.7,239.0,422.26,347.13
2018,11,4,8,45,464.0,107.5,1.6,16.2,272.5,468.05,382.47
2018,11,4,9,0,478.0,119.0,1.5,16.7,306.0,513.93,416.62
2018,11,4,9,15,494.0,128.5,1.45,17.35,338.0,558.86,448.95
2018,11,4,9,30,510.0,138.0,1.4,18.0,370.0,603.53,480.07
2018,11,4,9,45,555.0,137.0,1.4,18.65,405.0,660.11,519.79
2018,11,4,10,0,600.0,136.0,1.4,19.3,440.0,727.25,565.06
2018,11,4,10,15,711.5,115.5,1.4,19.75,493.0,824.46,630.18
2018,11,4,10,30,823.0,95.0,1.4,20.2,546.0,917.4,689.85
2018,11,4,10,45,880.5,84.5,1.45,20.6,580.5,966.4,719.91
2018,11,4,11,0,938.0,74.0,1.5,21.0,615.0,1024.09,755.77
2018,11,4,11,15,941.5,74.0,1.6,21.3,625.0,1039.33,765.03
2018,11,4,11,30,945.0,74.0,1.7,21.6,635.0,1050.78,772.51
2018,11,4,11,45,919.5,80.5,1.8,21.9,627.5,1037.5,764.25
2018,11,4,12,0,894.0,87.0,1.9,22.2,620.0,1020.15,753.7
2018,11,4,12,15,881.0,91.0,2.05,22.25,612.0,1008.47,748.25
2018,11,4,12,30,868.0,95.0,2.2,22.3,604.0,1004.88,748.03
2018,11,4,12,45,813.5,102.0,2.3,22.35,570.5,948.91,712.35
2018,11,4,13,0,759.0,109.0,2.4,22.4,537.0,890.65,674.96
2018,11,4,13,15,804.0,95.5,2.55,22.4,534.5,901.11,684.73
2018,11,4,13,30,849.0,82.0,2.7,22.4,532.0,905.69,689.93
2018,11,4,13,45,791.0,92.0,2.8,22.35,494.0,841.68,647.45
2018,11,4,14,0,733.0,102.0,2.9,22.3,456.0,782.76,608.19
2018,11,4,14,15,642.5,110.0,2.95,22.15,404.5,690.35,543.53
2018,11,4,14,30,552.0,118.0,3.0,22.0,353.0,601.06,478.8
2018,11,4,14,45,577.5,103.0,3.05,21.85,328.0,578.31,463.29
2018,11,4,15,0,603.0,88.0,3.1,21.7,303.0,551.31,443.41
2018,11,4,15,15,553.5,81.5,3.1,21.7,259.5,480.87,388.02
2018,11,4,15,30,504.0,75.0,3.1,21.7,216.0,413.77,333.88
2018,11,4,15,45,468.5,66.5,3.1,20.75,179.5,356.01,286.66
2018,11,4,16,0,433.0,58.0,3.1,19.8,143.0,301.02,239.75
2018,11,4,16,15,348.0,47.5,3.1,19.0,104.0,225.66,175.15
2018,11,4,16,30,263.0,37.0,3.1,18.2,65.0,159.42,115.33
2018,11,4,16,45,166.5,24.0,3.15,17.45,38.5,91.38,18.66
2018,11,4,17,0,70.0,11.0,3.2,16.7,12.0,27.4,0.0
2018,11,4,17,15,35.0,5.5,3.2,16.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,6,45,126.5,11.0,2.15,12.9,18.0,41.56,0.0
2018,11,5,7,0,253.0,22.0,2.2,13.2,36.0,114.8,1.62
2018,11,5,7,15,395.5,29.0,2.2,13.65,75.5,200.92,145.79
2018,11,5,7,30,538.0,36.0,2.2,14.1,115.0,290.9,228.49
2018,11,5,7,45,607.0,40.5,2.25,14.6,159.0,362.27,292.36
2018,11,5,8,0,676.0,45.0,2.3,15.1,203.0,439.86,359.1
2018,11,5,8,15,719.5,47.5,2.3,15.65,246.5,505.65,414.05
2018,11,5,8,30,763.0,50.0,2.3,16.2,290.0,574.07,468.76
2018,11,5,8,45,793.5,51.5,2.3,16.75,331.0,628.18,509.47
2018,11,5,9,0,824.0,53.0,2.3,17.3,372.0,688.39,552.31
2018,11,5,9,15,840.5,56.0,2.3,18.0,408.5,739.83,587.11
2018,11,5,9,30,857.0,59.0,2.3,18.7,445.0,789.93,620.1
2018,11,5,9,45,866.5,62.5,2.35,19.4,475.5,833.01,647.76
2018,11,5,10,0,876.0,66.0,2.4,20.1,506.0,873.68,673.32
2018,11,5,10,15,886.5,66.5,2.35,20.55,530.5,908.7,694.42
2018,11,5,10,30,897.0,67.0,2.3,21.0,555.0,940.91,713.37
2018,11,5,10,45,903.5,68.0,2.25,21.4,572.5,966.92,728.1
2018,11,5,11,0,910.0,69.0,2.2,21.8,590.0,989.57,740.56
2018,11,5,11,15,914.0,69.5,2.15,22.1,600.0,1005.59,748.94
2018,11,5,11,30,918.0,70.0,2.1,22.4,610.0,1017.94,755.04
2018,11,5,11,45,919.5,70.0,2.1,22.7,612.5,1023.38,757.39
2018,11,5,12,0,921.0,70.0,2.1,23.0,615.0,1025.0,757.5
2018,11,5,12,15,919.5,69.5,2.1,23.1,609.5,1019.12,753.54
2018,11,5,12,30,918.0,69.0,2.1,23.2,604.0,1009.46,747.35
2018,11,5,12,45,914.5,69.0,2.15,23.3,591.5,994.75,738.64
2018,11,5,13,0,911.0,69.0,2.2,23.4,579.0,976.43,727.67
2018,11,5,13,15,903.5,68.0,2.25,23.4,558.5,949.53,711.34
2018,11,5,13,30,896.0,67.0,2.3,23.4,538.0,919.45,692.87
2018,11,5,13,45,866.5,70.0,2.3,23.4,506.0,871.95,661.93
2018,11,5,14,0,837.0,73.0,2.3,23.4,474.0,831.67,635.77
2018,11,5,14,15,819.5,71.0,2.35,23.3,440.5,784.56,605.0
2018,11,5,14,30,802.0,69.0,2.4,23.2,407.0,735.9,572.54
2018,11,5,14,45,796.0,64.0,2.4,23.05,372.5,690.81,541.77
2018,11,5,15,0,790.0,59.0,2.4,22.9,338.0,643.81,508.82
2018,11,5,15,15,755.0,56.0,2.4,22.9,295.0,578.7,459.78
2018,11,5,15,30,720.0,53.0,2.4,22.9,252.0,514.92,409.31
2018,11,5,15,45,663.5,49.0,2.3,21.85,207.0,439.9,349.41
2018,11,5,16,0,607.0,45.0,2.2,20.8,162.0,369.19,290.42
2018,11,5,16,15,512.0,39.0,2.2,19.85,119.0,288.7,221.77
2018,11,5,16,30,417.0,33.0,2.2,18.9,76.0,214.56,153.21
2018,11,5,16,45,256.5,22.0,2.25,17.95,44.0,117.44,9.64
2018,11,5,17,0,96.0,11.0,2.3,17.0,12.0,34.15,0.0
2018,11,5,17,15,48.0,5.5,2.3,16.55,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,6,6,45,131.0,11.5,1.75,11.45,18.5,43.2,0.0
2018,11,6,7,0,262.0,23.0,1.7,11.6,37.0,117.25,0.0
2018,11,6,7,15,410.5,30.5,1.75,12.3,77.5,208.22,149.86
2018,11,6,7,30,559.0,38.0,1.8,13.0,118.0,301.6,236.79
2018,11,6,7,45,629.5,42.5,1.85,13.7,163.0,375.35,302.54
2018,11,6,8,0,700.0,47.0,1.9,14.4,208.0,455.15,370.69
2018,11,6,8,15,744.0,50.5,1.95,15.0,253.5,523.84,427.72
2018,11,6,8,30,788.0,54.0,2.0,15.6,299.0,595.15,484.39
2018,11,6,8,45,815.0,57.0,2.1,16.2,340.5,656.21,530.52
2018,11,6,9,0,842.0,60.0,2.2,16.8,382.0,717.42,574.11
2018,11,6,9,15,860.5,61.5,2.15,17.35,418.5,762.4,603.82
2018,11,6,9,30,879.0,63.0,2.1,17.9,455.0,812.87,636.76
2018,11,6,9,45,891.0,65.0,2.1,18.4,486.0,856.85,664.83
2018,11,6,10,0,903.0,67.0,2.1,18.9,517.0,898.51,690.84
2018,11,6,10,15,913.0,68.0,2.05,19.45,542.0,934.45,711.9
2018,11,6,10,30,923.0,69.0,2.0,20.0,567.0,967.47,730.7
2018,11,6,10,45,929.5,70.0,1.95,20.5,585.0,993.98,745.1
2018,11,6,11,0,936.0,71.0,1.9,21.0,603.0,1017.04,757.19
2018,11,6,11,15,940.0,71.0,1.9,21.45,613.0,1032.73,765.3
2018,11,6,11,30,944.0,71.0,1.9,21.9,623.0,1044.64,771.15
2018,11,6,11,45,945.5,70.5,1.95,22.3,625.0,1049.54,773.5
2018,11,6,12,0,947.0,70.0,2.0,22.7,627.0,1050.52,773.56
2018,11,6,12,15,943.5,70.5,2.0,23.0,621.0,1043.86,768.53
2018,11,6,12,30,940.0,71.0,2.0,23.3,615.0,1033.34,761.27
2018,11,6,12,45,932.0,72.0,2.0,23.55,601.0,1015.28,749.46
2018,11,6,13,0,924.0,73.0,2.0,23.8,587.0,993.67,735.54
2018,11,6,13,15,916.0,72.0,2.0,23.9,565.5,966.08,718.21
2018,11,6,13,30,908.0,71.0,2.0,24.0,544.0,935.29,698.8
2018,11,6,13,45,896.5,69.5,2.0,24.1,516.0,897.71,674.78
2018,11,6,14,0,885.0,68.0,2.0,24.2,488.0,857.53,648.84
2018,11,6,14,15,868.5,66.0,1.95,24.15,453.5,810.24,617.63
2018,11,6,14,30,852.0,64.0,1.9,24.1,419.0,761.24,584.82
2018,11,6,14,45,828.5,61.5,1.85,24.0,379.5,711.74,551.16
2018,11,6,15,0,805.0,59.0,1.8,23.9,340.0,654.28,510.98
2018,11,6,15,15,769.0,56.0,1.8,23.9,296.5,587.86,461.97
2018,11,6,15,30,733.0,53.0,1.8,23.9,253.0,522.82,411.32
2018,11,6,15,45,679.0,48.5,1.6,22.5,207.5,447.96,352.4
2018,11,6,16,0,625.0,44.0,1.4,21.1,162.0,377.17,294.06
2018,11,6,16,15,532.5,38.0,1.5,20.15,119.0,296.83,226.28
2018,11,6,16,30,440.0,32.0,1.6,19.2,76.0,222.57,156.66
2018,11,6,16,45,272.5,21.5,1.75,18.25,44.0,121.43,0.0
2018,11,6,17,0,105.0,11.0,1.9,17.3,12.0,36.56,0.0
2018,11,6,17,15,52.5,5.5,1.95,16.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,45,122.5,11.0,0.7,12.9,17.0,40.66,0.0
2018,11,7,7,0,245.0,22.0,0.7,13.0,34.0,110.31,0.0
2018,11,7,7,15,389.0,29.0,0.7,13.5,72.5,198.9,139.65
2018,11,7,7,30,533.0,36.0,0.7,14.0,111.0,288.54,223.55
2018,11,7,7,45,604.0,41.0,0.7,14.5,155.0,361.25,287.2
2018,11,7,8,0,675.0,46.0,0.7,15.0,199.0,440.32,353.24
2018,11,7,8,15,720.0,49.5,0.85,15.6,243.5,508.18,408.99
2018,11,7,8,30,765.0,53.0,1.0,16.2,288.0,578.82,464.76
