Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,10,45,0.0,59.0,2.7,15.3,59.0,48.89,35.86
2018,11,27,11,0,0.0,58.0,2.8,15.5,58.0,48.06,35.09
2018,11,27,11,15,0.0,59.5,2.9,15.55,59.5,49.32,36.11
2018,11,27,11,30,0.0,61.0,3.0,15.6,61.0,50.57,37.14
2018,11,27,11,45,1.0,89.0,3.1,15.65,89.5,75.13,57.76
2018,11,27,12,0,2.0,117.0,3.2,15.7,118.0,102.48,80.59
2018,11,27,12,15,2.0,126.0,3.3,15.7,127.0,111.32,87.91
2018,11,27,12,30,2.0,135.0,3.4,15.7,136.0,120.4,95.47
2018,11,27,12,45,1.0,107.5,3.45,15.75,108.0,92.59,72.34
2018,11,27,13,0,0.0,80.0,3.5,15.8,80.0,66.42,50.47
2018,11,27,13,15,10.0,89.5,3.4,15.75,94.0,84.25,66.0
2018,11,27,13,30,20.0,99.0,3.3,15.7,108.0,110.69,88.64
2018,11,27,13,45,20.0,111.5,3.2,15.7,120.0,124.24,99.99
2018,11,27,14,0,20.0,124.0,3.1,15.7,132.0,127.77,102.98
2018,11,27,14,15,10.0,93.0,2.95,15.6,97.0,88.04,69.46
2018,11,27,14,30,0.0,62.0,2.8,15.5,62.0,51.36,38.19
2018,11,27,14,45,0.0,52.0,2.65,15.45,52.0,43.02,31.16
2018,11,27,15,0,0.0,42.0,2.5,15.4,42.0,34.7,24.08
2018,11,27,15,15,0.0,37.0,2.5,15.4,37.0,30.55,20.49
2018,11,27,15,30,0.0,32.0,2.5,15.4,32.0,26.4,16.85
2018,11,27,15,45,0.0,25.0,2.1,15.1,25.0,20.6,11.78
2018,11,27,16,0,0.0,18.0,1.7,14.8,18.0,14.81,6.69
2018,11,27,16,15,0.0,11.5,1.65,14.65,11.5,9.45,1.7
2018,11,27,16,30,0.0,5.0,1.6,14.5,5.0,4.1,0.0
2018,11,27,16,45,0.0,2.5,1.55,14.4,2.5,2.13,0.0
2018,11,27,17,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,28,6,45,22.0,3.5,0.4,13.3,3.0,0.0,0.0
2018,11,28,7,0,44.0,7.0,0.4,13.3,6.0,0.0,0.0
2018,11,28,7,15,51.5,14.5,0.4,13.5,16.0,30.75,0.0
2018,11,28,7,30,59.0,22.0,0.4,13.7,26.0,58.51,24.91
2018,11,28,7,45,54.0,38.0,0.45,13.9,44.0,74.03,54.17
2018,11,28,8,0,49.0,54.0,0.5,14.1,62.0,83.13,64.18
2018,11,28,8,15,70.0,70.5,0.65,14.45,85.0,124.91,100.32
2018,11,28,8,30,91.0,87.0,0.8,14.8,108.0,159.76,130.38
2018,11,28,8,45,89.5,98.0,0.9,15.1,122.0,173.93,142.6
2018,11,28,9,0,88.0,109.0,1.0,15.4,136.0,188.18,154.56
2018,11,28,9,15,63.5,123.0,1.0,15.7,143.5,174.66,142.71
2018,11,28,9,30,39.0,137.0,1.0,16.0,151.0,172.42,139.89
2018,11,28,9,45,48.5,147.5,1.05,16.3,166.5,192.29,156.17
2018,11,28,10,0,58.0,158.0,1.1,16.6,182.0,212.93,172.82
2018,11,28,10,15,65.5,171.5,1.15,16.8,200.5,236.26,191.42
2018,11,28,10,30,73.0,185.0,1.2,17.0,219.0,260.06,210.21
2018,11,28,10,45,166.0,191.5,1.25,17.2,272.0,374.84,302.87
2018,11,28,11,0,259.0,198.0,1.3,17.4,325.0,494.85,395.6
2018,11,28,11,15,240.0,192.5,1.35,17.55,312.0,472.7,377.42
2018,11,28,11,30,221.0,187.0,1.4,17.7,299.0,449.26,359.35
2018,11,28,11,45,399.0,147.0,1.5,17.8,350.5,599.3,476.98
2018,11,28,12,0,577.0,107.0,1.6,17.9,402.0,736.79,577.12
2018,11,28,12,15,687.0,98.5,1.7,17.9,447.0,831.95,643.89
2018,11,28,12,30,797.0,90.0,1.8,17.9,492.0,917.75,703.39
2018,11,28,12,45,809.0,85.0,1.9,17.95,485.0,914.22,701.45
2018,11,28,13,0,821.0,80.0,2.0,18.0,478.0,907.03,698.09
2018,11,28,13,15,809.5,79.0,2.1,17.9,458.5,879.43,681.05
2018,11,28,13,30,798.0,78.0,2.2,17.8,439.0,849.14,662.09
2018,11,28,13,45,779.5,77.0,2.3,17.7,413.0,810.17,636.66
2018,11,28,14,0,761.0,76.0,2.4,17.6,387.0,769.31,609.43
2018,11,28,14,15,737.0,73.5,2.35,17.45,355.5,720.5,574.94
2018,11,28,14,30,713.0,71.0,2.3,17.3,324.0,670.78,539.19
2018,11,28,14,45,584.5,71.0,2.25,17.2,264.0,550.91,449.03
2018,11,28,15,0,456.0,71.0,2.2,17.1,204.0,434.87,357.57
2018,11,28,15,15,385.5,59.0,2.2,17.1,160.0,352.16,290.38
2018,11,28,15,30,315.0,47.0,2.2,17.1,116.0,274.84,225.67
2018,11,28,15,45,349.5,46.0,1.85,16.5,107.0,276.22,223.79
2018,11,28,16,0,384.0,45.0,1.5,15.9,98.0,271.47,214.06
2018,11,28,16,15,239.0,31.5,1.55,15.7,60.5,168.31,121.34
2018,11,28,16,30,94.0,18.0,1.6,15.5,23.0,70.88,0.0
2018,11,28,16,45,47.0,9.0,1.6,15.3,11.5,23.57,0.0
2018,11,28,17,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.35,15.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.6,15.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,14.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.7,14.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.95,14.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.15,14.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.4,14.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.5,14.35,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.6,14.4,2.0,0.0,0.0
2018,11,29,7,15,0.0,5.0,6.6,14.4,5.0,4.27,0.0
2018,11,29,7,30,0.0,8.0,6.6,14.4,8.0,6.57,0.0
2018,11,29,7,45,0.0,12.0,6.55,14.4,12.0,9.86,2.26
2018,11,29,8,0,0.0,16.0,6.5,14.4,16.0,13.16,5.36
2018,11,29,8,15,0.0,19.5,6.4,14.4,19.5,16.05,7.97
2018,11,29,8,30,0.0,23.0,6.3,14.4,23.0,18.94,10.55
2018,11,29,8,45,21.0,42.0,6.2,14.45,48.5,50.42,38.16
2018,11,29,9,0,42.0,61.0,6.1,14.5,74.0,85.4,68.78
2018,11,29,9,15,45.5,75.5,6.1,14.55,91.0,104.58,85.27
2018,11,29,9,30,49.0,90.0,6.1,14.6,108.0,124.14,101.95
2018,11,29,9,45,25.5,70.0,6.1,14.6,79.5,84.43,67.43
2018,11,29,10,0,2.0,50.0,6.1,14.6,51.0,43.09,31.26
2018,11,29,10,15,9.5,62.0,6.1,14.65,66.5,59.83,45.78
2018,11,29,10,30,17.0,74.0,6.1,14.7,82.0,82.35,65.13
2018,11,29,10,45,35.0,112.0,6.05,14.75,129.0,138.98,113.41
2018,11,29,11,0,53.0,150.0,6.0,14.8,176.0,199.1,163.97
2018,11,29,11,15,51.0,165.5,5.95,14.85,191.0,215.61,177.24
2018,11,29,11,30,49.0,181.0,5.9,14.9,206.0,232.38,190.73
2018,11,29,11,45,36.0,152.5,5.85,15.0,171.0,185.83,151.74
2018,11,29,12,0,23.0,124.0,5.8,15.1,136.0,141.08,114.07
2018,11,29,12,15,25.0,132.0,5.7,15.15,145.0,151.83,123.11
2018,11,29,12,30,27.0,140.0,5.6,15.2,154.0,162.74,132.23
2018,11,29,12,45,199.0,146.5,5.55,15.25,243.0,374.03,312.02
2018,11,29,13,0,371.0,153.0,5.5,15.3,332.0,565.92,469.01
2018,11,29,13,15,480.0,136.5,5.3,15.3,358.5,639.6,528.36
2018,11,29,13,30,589.0,120.0,5.1,15.3,385.0,716.55,587.77
2018,11,29,13,45,449.0,122.0,4.95,15.3,317.5,569.97,472.86
2018,11,29,14,0,309.0,124.0,4.8,15.3,250.0,439.35,366.5
2018,11,29,14,15,310.0,115.0,4.6,15.15,233.0,418.25,350.1
2018,11,29,14,30,311.0,106.0,4.4,15.0,216.0,396.09,332.2
2018,11,29,14,45,243.0,97.0,4.25,14.85,177.5,303.75,255.52
2018,11,29,15,0,175.0,88.0,4.1,14.7,139.0,235.42,197.28
2018,11,29,15,15,285.5,69.5,4.1,14.7,138.0,293.0,245.93
2018,11,29,15,30,396.0,51.0,4.1,14.7,137.0,329.65,274.76
2018,11,29,15,45,320.0,49.0,3.85,14.3,108.5,258.61,212.4
2018,11,29,16,0,244.0,47.0,3.6,13.9,80.0,202.87,161.86
2018,11,29,16,15,164.0,32.5,3.65,13.65,51.0,136.65,98.72
2018,11,29,16,30,84.0,18.0,3.7,13.4,22.0,67.02,0.0
2018,11,29,16,45,42.0,9.0,3.75,13.15,11.0,21.95,0.0
2018,11,29,17,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,30,6,45,27.0,3.5,3.4,10.2,2.5,0.0,0.0
2018,11,30,7,0,54.0,7.0,3.4,10.2,5.0,0.0,0.0
2018,11,30,7,15,71.5,14.5,3.45,10.65,16.5,37.72,0.0
2018,11,30,7,30,89.0,22.0,3.5,11.1,28.0,70.6,20.76
2018,11,30,7,45,94.0,37.5,3.6,11.55,48.0,102.13,76.36
2018,11,30,8,0,99.0,53.0,3.7,12.0,68.0,117.61,93.65
2018,11,30,8,15,102.5,68.0,3.8,12.3,87.5,140.77,115.11
2018,11,30,8,30,106.0,83.0,3.9,12.6,107.0,164.24,136.2
2018,11,30,8,45,179.5,96.0,4.0,12.9,145.5,245.17,206.23
2018,11,30,9,0,253.0,109.0,4.1,13.2,184.0,320.63,270.7
2018,11,30,9,15,399.5,105.0,4.05,13.5,240.5,452.57,380.91
2018,11,30,9,30,546.0,101.0,4.0,13.8,297.0,586.91,489.28
2018,11,30,9,45,666.5,88.5,3.95,14.1,348.5,693.23,570.04
2018,11,30,10,0,787.0,76.0,3.9,14.4,400.0,798.27,647.32
2018,11,30,10,15,791.0,78.5,3.85,14.65,421.0,828.08,667.01
2018,11,30,10,30,795.0,81.0,3.8,14.9,442.0,855.16,685.01
2018,11,30,10,45,802.5,83.0,3.75,15.15,459.5,882.03,702.72
2018,11,30,11,0,810.0,85.0,3.7,15.4,477.0,906.03,718.25
2018,11,30,11,15,809.0,88.0,3.65,15.55,486.5,920.06,726.9
2018,11,30,11,30,808.0,91.0,3.6,15.7,496.0,930.75,733.32
2018,11,30,11,45,819.0,88.5,3.6,15.8,501.5,943.04,741.47
2018,11,30,12,0,830.0,86.0,3.6,15.9,507.0,951.94,747.35
2018,11,30,12,15,846.0,81.0,3.6,15.95,507.0,959.02,752.25
2018,11,30,12,30,862.0,76.0,3.6,16.0,507.0,962.33,754.67
2018,11,30,12,45,863.5,73.0,3.65,16.05,496.5,939.85,739.32
2018,11,30,13,0,865.0,70.0,3.7,16.1,486.0,924.83,729.55
2018,11,30,13,15,856.0,69.0,3.65,16.05,467.0,899.35,711.93
2018,11,30,13,30,847.0,68.0,3.6,16.0,448.0,880.64,699.29
2018,11,30,13,45,834.0,66.0,3.6,15.95,422.5,844.28,674.01
2018,11,30,14,0,821.0,64.0,3.6,15.9,397.0,805.61,646.9
2018,11,30,14,15,801.5,62.0,3.6,15.75,366.0,759.54,614.11
2018,11,30,14,30,782.0,60.0,3.6,15.6,335.0,712.1,579.71
2018,11,30,14,45,754.0,57.0,3.55,15.5,299.0,655.99,537.57
2018,11,30,15,0,726.0,54.0,3.5,15.4,263.0,599.84,494.37
2018,11,30,15,15,681.5,51.0,3.5,15.4,224.0,533.15,440.48
2018,11,30,15,30,637.0,48.0,3.5,15.4,185.0,468.5,385.51
2018,11,30,15,45,569.0,42.5,3.2,14.55,145.0,390.52,318.59
2018,11,30,16,0,501.0,37.0,2.9,13.7,105.0,323.89,258.23
2018,11,30,16,15,365.0,29.5,2.85,13.2,69.5,225.8,164.29
2018,11,30,16,30,229.0,22.0,2.8,12.7,34.0,129.27,0.0
2018,11,30,16,45,114.5,11.0,2.75,12.25,17.0,48.45,0.0
2018,11,30,17,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,1,6,45,2.5,2.0,3.5,12.2,2.0,0.0,0.0
2018,12,1,7,0,5.0,4.0,3.5,12.3,4.0,0.0,0.0
2018,12,1,7,15,24.5,10.0,3.55,12.5,11.5,17.19,0.0
2018,12,1,7,30,44.0,16.0,3.6,12.7,19.0,42.16,5.78
2018,12,1,7,45,91.0,25.0,3.7,12.9,36.5,80.47,58.35
2018,12,1,8,0,138.0,34.0,3.8,13.1,54.0,132.02,105.34
2018,12,1,8,15,99.0,31.5,3.9,13.2,48.0,98.43,79.27
2018,12,1,8,30,60.0,29.0,4.0,13.3,42.0,74.67,59.56
2018,12,1,8,45,30.0,32.0,4.15,13.35,38.5,53.11,40.88
2018,12,1,9,0,0.0,35.0,4.3,13.4,35.0,28.88,19.27
2018,12,1,9,15,0.0,53.5,4.4,13.5,53.5,44.27,32.49
2018,12,1,9,30,0.0,72.0,4.5,13.6,72.0,60.0,45.9
2018,12,1,9,45,82.0,99.0,4.6,13.7,132.5,176.32,147.4
2018,12,1,10,0,164.0,126.0,4.7,13.8,193.0,298.93,251.44
2018,12,1,10,15,404.0,120.5,4.8,13.9,299.0,531.14,445.11
2018,12,1,10,30,644.0,115.0,4.9,14.0,405.0,764.29,627.1
2018,12,1,10,45,450.0,123.0,5.0,14.1,329.5,596.67,495.11
2018,12,1,11,0,256.0,131.0,5.1,14.2,254.0,406.78,340.45
2018,12,1,11,15,301.5,139.0,5.15,14.3,287.0,488.26,406.82
2018,12,1,11,30,347.0,147.0,5.2,14.4,320.0,545.8,452.93
2018,12,1,11,45,494.5,140.0,5.25,14.45,388.5,683.68,563.09
2018,12,1,12,0,642.0,133.0,5.3,14.5,457.0,831.45,675.6
2018,12,1,12,15,576.5,146.0,5.3,14.55,435.0,779.99,635.78
2018,12,1,12,30,511.0,159.0,5.3,14.6,413.0,719.65,589.93
2018,12,1,12,45,615.0,132.0,5.25,14.6,431.0,790.76,644.8
2018,12,1,13,0,719.0,105.0,5.2,14.6,449.0,847.57,687.59
2018,12,1,13,15,594.5,122.5,5.2,14.55,399.5,738.92,605.52
2018,12,1,13,30,470.0,140.0,5.2,14.5,350.0,624.02,517.04
2018,12,1,13,45,481.5,126.5,5.15,14.45,331.0,604.77,503.26
2018,12,1,14,0,493.0,113.0,5.1,14.4,312.0,582.98,486.65
2018,12,1,14,15,522.5,105.0,5.05,14.3,301.0,588.52,491.84
2018,12,1,14,30,552.0,97.0,5.0,14.2,290.0,581.88,487.11
2018,12,1,14,45,576.5,84.5,4.95,14.05,267.0,562.51,471.93
2018,12,1,15,0,601.0,72.0,4.9,13.9,244.0,539.19,452.68
2018,12,1,15,15,584.0,64.5,4.9,13.9,211.5,490.54,411.22
2018,12,1,15,30,567.0,57.0,4.9,13.9,179.0,441.96,368.34
2018,12,1,15,45,494.5,50.5,4.45,13.35,140.0,363.72,299.55
2018,12,1,16,0,422.0,44.0,4.0,12.8,101.0,291.4,233.92
2018,12,1,16,15,297.0,33.0,3.9,12.45,66.0,198.34,144.32
2018,12,1,16,30,172.0,22.0,3.8,12.1,31.0,107.98,0.0
2018,12,1,16,45,86.0,11.0,3.65,11.75,15.5,38.85,0.0
2018,12,1,17,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,7,15,110.0,11.0,1.5,7.65,17.5,48.12,0.0
2018,12,2,7,30,220.0,22.0,1.4,8.0,35.0,130.94,14.04
2018,12,2,7,45,375.0,30.0,1.35,8.3,74.0,235.4,178.78
2018,12,2,8,0,530.0,38.0,1.3,8.6,113.0,345.64,280.29
2018,12,2,8,15,593.0,42.5,1.25,8.9,152.0,410.33,338.59
2018,12,2,8,30,656.0,47.0,1.2,9.2,191.0,485.52,402.57
2018,12,2,8,45,681.5,53.0,1.15,9.55,228.0,541.77,448.78
2018,12,2,9,0,707.0,59.0,1.1,9.9,265.0,598.54,492.48
2018,12,2,9,15,749.5,60.0,1.1,10.25,303.0,662.24,539.4
2018,12,2,9,30,792.0,61.0,1.1,10.6,341.0,726.79,585.3
2018,12,2,9,45,820.5,62.0,1.1,10.95,374.5,780.25,621.8
2018,12,2,10,0,849.0,63.0,1.1,11.3,408.0,832.79,656.86
2018,12,2,10,15,861.0,64.0,1.05,11.5,432.0,860.16,673.19
2018,12,2,10,30,873.0,65.0,1.0,11.7,456.0,893.85,693.92
2018,12,2,10,45,882.0,66.0,1.0,11.9,474.5,922.09,711.44
2018,12,2,11,0,891.0,67.0,1.0,12.1,493.0,947.35,726.92
2018,12,2,11,15,896.0,67.0,0.95,12.4,504.0,964.24,735.54
2018,12,2,11,30,901.0,67.0,0.9,12.7,515.0,977.73,742.03
2018,12,2,11,45,903.0,67.0,0.85,12.95,518.5,984.8,744.51
2018,12,2,12,0,905.0,67.0,0.8,13.2,522.0,988.29,744.85
2018,12,2,12,15,904.0,66.5,0.85,13.35,518.0,984.54,743.11
2018,12,2,12,30,903.0,66.0,0.9,13.5,514.0,977.21,739.24
2018,12,2,12,45,899.5,65.0,0.9,13.65,502.5,963.23,730.12
2018,12,2,13,0,896.0,64.0,0.9,13.8,491.0,945.83,718.92
2018,12,2,13,15,787.0,84.0,0.85,13.7,448.5,864.68,664.42
2018,12,2,13,30,678.0,104.0,0.8,13.6,406.0,778.83,606.35
2018,12,2,13,45,746.5,85.5,0.75,13.55,400.5,797.57,620.75
2018,12,2,14,0,815.0,67.0,0.7,13.5,395.0,805.03,625.78
2018,12,2,14,15,749.0,72.0,0.7,13.3,355.0,729.85,574.01
2018,12,2,14,30,683.0,77.0,0.7,13.1,315.0,661.48,526.78
2018,12,2,14,45,584.0,79.0,0.7,12.9,267.5,562.24,454.8
2018,12,2,15,0,485.0,81.0,0.7,12.7,220.0,468.23,382.64
2018,12,2,15,15,417.0,75.0,0.7,12.7,182.0,388.05,318.87
2018,12,2,15,30,349.0,69.0,0.7,12.7,144.0,319.52,262.06
2018,12,2,15,45,284.5,57.5,0.85,12.2,110.0,251.97,205.34
2018,12,2,16,0,220.0,46.0,1.0,11.7,76.0,190.88,151.93
2018,12,2,16,15,153.5,33.0,1.1,11.4,50.0,134.12,96.12
2018,12,2,16,30,87.0,20.0,1.2,11.1,24.0,65.17,0.0
2018,12,2,16,45,43.5,10.0,1.3,10.8,12.0,23.51,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,12,3,7,15,16.0,9.5,2.8,5.65,10.5,13.72,0.0
2018,12,3,7,30,32.0,19.0,2.9,6.1,21.0,36.57,0.0
2018,12,3,7,45,60.0,34.0,3.0,6.6,41.0,73.21,52.71
2018,12,3,8,0,88.0,49.0,3.1,7.1,61.0,107.1,85.93
2018,12,3,8,15,95.0,64.5,3.05,7.6,81.5,132.54,109.65
2018,12,3,8,30,102.0,80.0,3.0,8.1,102.0,158.55,133.23
2018,12,3,8,45,137.5,96.0,2.95,8.55,132.0,204.75,174.02
2018,12,3,9,0,173.0,112.0,2.9,9.0,162.0,254.02,216.7
2018,12,3,9,15,369.5,103.0,2.9,9.5,227.5,426.38,363.25
2018,12,3,9,30,566.0,94.0,2.9,10.0,293.0,592.68,498.02
2018,12,3,9,45,695.5,79.5,2.85,10.55,345.5,703.21,581.06
2018,12,3,10,0,825.0,65.0,2.8,11.1,398.0,813.85,661.27
2018,12,3,10,15,777.5,78.5,2.85,11.3,407.5,813.3,658.85
2018,12,3,10,30,730.0,92.0,2.9,11.5,417.0,812.78,657.5
2018,12,3,10,45,540.5,137.5,2.9,11.75,383.5,698.71,570.76
2018,12,3,11,0,351.0,183.0,2.9,12.0,350.0,563.21,463.39
2018,12,3,11,15,338.0,191.0,2.9,12.15,355.0,565.55,465.05
2018,12,3,11,30,325.0,199.0,2.9,12.3,360.0,566.33,464.68
2018,12,3,11,45,374.5,191.0,2.9,12.45,377.5,606.32,496.51
2018,12,3,12,0,424.0,183.0,2.9,12.6,395.0,667.65,543.41
2018,12,3,12,15,441.0,175.5,2.85,12.7,394.5,674.37,548.25
2018,12,3,12,30,458.0,168.0,2.8,12.8,394.0,678.93,551.91
2018,12,3,12,45,470.0,161.0,2.8,12.9,388.5,676.99,550.88
2018,12,3,13,0,482.0,154.0,2.8,13.0,383.0,672.75,548.22
2018,12,3,13,15,416.0,154.5,2.75,13.1,346.5,602.75,493.62
2018,12,3,13,30,350.0,155.0,2.7,13.2,310.0,512.57,423.35
2018,12,3,13,45,215.5,158.0,2.7,13.25,251.5,389.39,323.17
2018,12,3,14,0,81.0,161.0,2.7,13.3,193.0,238.32,197.32
2018,12,3,14,15,67.0,146.5,2.7,13.2,171.5,208.17,172.64
2018,12,3,14,30,53.0,132.0,2.7,13.1,150.0,179.06,148.19
2018,12,3,14,45,35.0,98.5,2.7,13.0,110.0,123.92,101.45
2018,12,3,15,0,17.0,65.0,2.7,12.9,70.0,72.28,57.05
2018,12,3,15,15,37.5,63.0,2.7,12.9,71.5,84.32,67.7
2018,12,3,15,30,58.0,61.0,2.7,12.9,73.0,105.33,85.31
2018,12,3,15,45,42.0,47.0,2.6,12.15,54.5,77.85,61.03
2018,12,3,16,0,26.0,33.0,2.5,11.4,36.0,44.06,31.46
2018,12,3,16,15,13.0,19.5,2.5,11.1,21.0,22.56,11.71
2018,12,3,16,30,0.0,6.0,2.5,10.8,6.0,4.92,0.0
2018,12,3,16,45,0.0,3.0,2.5,10.5,3.0,2.56,0.0
2018,12,3,17,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.5,3.75,8.3,6.5,5.55,0.0
2018,12,4,7,30,0.0,13.0,3.8,8.5,13.0,10.72,0.0
2018,12,4,7,45,0.0,26.0,3.9,8.65,26.0,22.33,11.84
2018,12,4,8,0,0.0,39.0,4.0,8.8,39.0,34.59,23.63
2018,12,4,8,15,0.0,54.0,4.0,9.2,54.0,48.99,36.5
2018,12,4,8,30,0.0,69.0,4.0,9.6,69.0,63.26,49.13
2018,12,4,8,45,0.0,72.0,4.0,10.05,72.0,63.77,49.73
2018,12,4,9,0,0.0,75.0,4.0,10.5,75.0,65.11,50.91
2018,12,4,9,15,6.5,94.0,4.0,11.0,96.5,88.62,71.29
2018,12,4,9,30,13.0,113.0,4.0,11.5,118.0,112.94,92.12
2018,12,4,9,45,13.0,119.5,4.05,12.0,124.5,118.75,96.77
2018,12,4,10,0,13.0,126.0,4.1,12.5,131.0,124.74,101.54
2018,12,4,10,15,6.5,123.0,4.0,12.85,125.5,115.05,92.81
2018,12,4,10,30,0.0,120.0,3.9,13.2,120.0,105.42,84.16
2018,12,4,10,45,0.0,127.0,3.8,13.55,127.0,112.0,89.49
2018,12,4,11,0,0.0,134.0,3.7,13.9,134.0,118.7,94.87
2018,12,4,11,15,0.5,138.0,3.55,14.1,138.0,122.91,98.24
2018,12,4,11,30,1.0,142.0,3.4,14.3,142.0,127.25,101.73
2018,12,4,11,45,10.0,154.0,3.2,14.55,158.5,148.42,119.57
2018,12,4,12,0,19.0,166.0,3.0,14.8,175.0,169.99,137.6
2018,12,4,12,15,36.0,185.5,2.85,14.85,203.0,226.44,184.4
2018,12,4,12,30,53.0,205.0,2.7,14.9,231.0,267.97,218.45
2018,12,4,12,45,50.5,199.5,2.5,14.95,224.0,258.74,210.72
2018,12,4,13,0,48.0,194.0,2.3,15.0,217.0,249.71,203.33
2018,12,4,13,15,44.5,186.0,2.35,14.8,206.5,236.73,193.08
2018,12,4,13,30,41.0,178.0,2.4,14.6,196.0,224.05,183.03
2018,12,4,13,45,36.5,165.5,2.4,14.45,181.0,204.99,167.62
2018,12,4,14,0,32.0,153.0,2.4,14.3,166.0,186.36,152.46
2018,12,4,14,15,21.0,124.5,2.5,14.05,132.5,130.92,106.31
2018,12,4,14,30,10.0,96.0,2.6,13.8,99.0,92.27,73.61
2018,12,4,14,45,5.0,78.0,2.7,13.5,79.5,70.7,55.25
2018,12,4,15,0,0.0,60.0,2.8,13.2,60.0,49.89,37.33
2018,12,4,15,15,0.0,50.0,2.8,13.2,50.0,41.38,29.96
2018,12,4,15,30,0.0,40.0,2.8,13.2,40.0,33.06,22.69
2018,12,4,15,45,0.0,32.0,2.75,12.5,32.0,26.42,16.85
2018,12,4,16,0,0.0,24.0,2.7,11.8,24.0,19.79,10.92
2018,12,4,16,15,0.0,16.5,2.65,11.5,16.5,13.59,4.76
2018,12,4,16,30,0.0,9.0,2.6,11.2,9.0,7.4,0.0
2018,12,4,16,45,0.0,4.5,2.5,10.9,4.5,3.84,0.0
2018,12,4,17,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.6,9.95,1.5,1.28,0.0
2018,12,5,7,30,0.0,3.0,3.6,10.0,3.0,2.46,0.0
2018,12,5,7,45,0.0,5.5,3.65,10.1,5.5,4.51,0.0
2018,12,5,8,0,0.0,8.0,3.7,10.2,8.0,6.56,0.0
2018,12,5,8,15,0.0,11.0,3.7,10.3,11.0,9.03,2.1
2018,12,5,8,30,0.0,14.0,3.7,10.4,14.0,11.51,4.32
2018,12,5,8,45,0.0,16.0,3.7,10.55,16.0,13.16,5.81
2018,12,5,9,0,0.0,18.0,3.7,10.7,18.0,14.81,7.27
2018,12,5,9,15,0.0,28.0,3.65,11.0,28.0,23.09,14.47
2018,12,5,9,30,0.0,38.0,3.6,11.3,38.0,31.38,21.63
2018,12,5,9,45,0.0,42.5,3.55,11.55,42.5,35.12,24.81
2018,12,5,10,0,0.0,47.0,3.5,11.8,47.0,38.87,27.98
2018,12,5,10,15,0.0,50.5,3.45,12.1,50.5,41.79,30.4
2018,12,5,10,30,0.0,54.0,3.4,12.4,54.0,44.71,32.82
2018,12,5,10,45,0.0,69.0,3.3,12.75,69.0,57.22,43.41
2018,12,5,11,0,0.0,84.0,3.2,13.1,84.0,69.85,54.02
2018,12,5,11,15,0.5,94.5,3.1,13.35,94.5,80.02,62.53
2018,12,5,11,30,1.0,105.0,3.0,13.6,105.0,90.4,71.18
2018,12,5,11,45,1.0,94.0,2.9,13.85,94.0,79.92,62.26
2018,12,5,12,0,1.0,83.0,2.8,14.1,83.0,69.91,53.78
2018,12,5,12,15,1.5,106.0,2.7,14.2,106.5,91.78,72.18
2018,12,5,12,30,2.0,129.0,2.6,14.3,130.0,115.02,91.6
2018,12,5,12,45,5.5,134.5,2.5,14.45,137.0,124.22,99.38
2018,12,5,13,0,9.0,140.0,2.4,14.6,144.0,133.59,107.33
2018,12,5,13,15,12.5,148.5,2.35,14.6,154.0,146.4,118.18
2018,12,5,13,30,16.0,157.0,2.3,14.6,164.0,159.72,129.44
2018,12,5,13,45,39.0,150.5,2.3,14.6,166.5,188.35,154.18
2018,12,5,14,0,62.0,144.0,2.3,14.6,169.0,200.7,165.34
2018,12,5,14,15,75.5,132.5,2.3,14.5,160.5,197.6,163.44
2018,12,5,14,30,89.0,121.0,2.3,14.4,152.0,208.37,172.85
2018,12,5,14,45,51.5,104.5,2.3,14.25,122.0,144.05,118.26
2018,12,5,15,0,14.0,88.0,2.3,14.1,92.0,89.34,71.09
2018,12,5,15,15,10.0,80.5,2.3,14.1,83.0,80.3,63.19
2018,12,5,15,30,6.0,73.0,2.3,14.1,74.0,72.16,55.85
2018,12,5,15,45,3.0,57.0,2.2,13.45,57.5,54.75,40.71
2018,12,5,16,0,0.0,41.0,2.1,12.8,41.0,37.45,25.54
2018,12,5,16,15,0.0,27.0,2.15,12.5,27.0,23.99,12.62
2018,12,5,16,30,0.0,13.0,2.2,12.2,13.0,10.72,0.0
2018,12,5,16,45,0.0,6.5,2.25,11.85,6.5,5.55,0.0
2018,12,5,17,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,6,7,15,91.5,10.0,2.5,8.45,14.5,40.28,0.0
2018,12,6,7,30,183.0,20.0,2.6,8.8,29.0,109.31,0.0
2018,12,6,7,45,311.0,29.5,2.7,9.15,62.5,203.32,145.88
2018,12,6,8,0,439.0,39.0,2.8,9.5,96.0,296.98,240.3
2018,12,6,8,15,472.5,47.0,2.8,9.9,128.5,349.25,289.9
2018,12,6,8,30,506.0,55.0,2.8,10.3,161.0,404.03,339.06
2018,12,6,8,45,553.0,61.5,2.8,10.7,198.5,468.06,393.95
2018,12,6,9,0,600.0,68.0,2.8,11.1,236.0,534.97,449.21
2018,12,6,9,15,675.5,65.0,2.75,11.6,278.0,613.42,510.43
2018,12,6,9,30,751.0,62.0,2.7,12.1,320.0,691.55,568.73
2018,12,6,9,45,778.5,63.0,2.7,12.6,351.5,742.81,605.26
2018,12,6,10,0,806.0,64.0,2.7,13.1,383.0,793.24,640.49
2018,12,6,10,15,820.5,65.5,2.6,13.5,408.0,831.71,665.76
2018,12,6,10,30,835.0,67.0,2.5,13.9,433.0,867.98,689.01
2018,12,6,10,45,844.0,68.0,2.45,14.3,451.0,886.02,699.32
2018,12,6,11,0,853.0,69.0,2.4,14.7,469.0,910.86,714.56
2018,12,6,11,15,858.5,69.0,2.3,14.95,480.0,928.0,724.15
2018,12,6,11,30,864.0,69.0,2.2,15.2,491.0,941.94,731.55
2018,12,6,11,45,865.0,70.0,2.15,15.45,495.0,949.53,735.16
2018,12,6,12,0,866.0,71.0,2.1,15.7,499.0,953.69,736.61
2018,12,6,12,15,865.0,70.5,2.05,15.85,495.5,950.43,733.41
2018,12,6,12,30,864.0,70.0,2.0,16.0,492.0,943.74,728.1
2018,12,6,12,45,859.5,69.0,1.95,16.1,481.0,929.63,718.0
2018,12,6,13,0,855.0,68.0,1.9,16.2,470.0,912.27,705.87
2018,12,6,13,15,846.5,67.5,1.85,16.25,452.5,888.74,689.71
2018,12,6,13,30,838.0,67.0,1.8,16.3,435.0,872.0,678.38
2018,12,6,13,45,825.0,65.5,1.75,16.3,411.0,837.16,654.4
2018,12,6,14,0,812.0,64.0,1.7,16.3,387.0,800.01,628.77
2018,12,6,14,15,792.5,61.5,1.6,16.2,356.5,754.13,596.31
2018,12,6,14,30,773.0,59.0,1.5,16.1,326.0,706.89,562.42
2018,12,6,14,45,744.0,56.5,1.4,16.0,291.0,651.5,521.82
2018,12,6,15,0,715.0,54.0,1.3,15.9,256.0,596.09,480.26
2018,12,6,15,15,671.0,50.0,1.3,15.9,217.5,529.28,428.5
2018,12,6,15,30,627.0,46.0,1.3,15.9,179.0,464.59,375.44
2018,12,6,15,45,558.5,41.5,1.1,14.95,140.5,387.92,311.26
2018,12,6,16,0,490.0,37.0,0.9,14.0,102.0,322.76,253.3
2018,12,6,16,15,357.0,29.0,0.9,13.75,67.0,225.36,159.75
2018,12,6,16,30,224.0,21.0,0.9,13.5,32.0,128.15,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.3,16.0,48.21,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,7,7,15,6.5,7.5,1.95,7.95,8.0,8.65,0.0
2018,12,7,7,30,13.0,15.0,2.0,8.3,16.0,19.31,0.0
2018,12,7,7,45,68.5,30.0,2.05,8.6,38.5,81.21,54.66
2018,12,7,8,0,124.0,45.0,2.1,8.9,61.0,130.51,104.0
2018,12,7,8,15,108.0,60.0,2.05,9.2,77.5,134.52,110.2
2018,12,7,8,30,92.0,75.0,2.0,9.5,94.0,146.48,121.65
2018,12,7,8,45,103.5,92.5,1.95,9.8,118.0,178.43,149.78
2018,12,7,9,0,115.0,110.0,1.9,10.1,142.0,211.26,178.03
2018,12,7,9,15,185.5,121.0,1.85,10.35,180.5,294.75,249.11
2018,12,7,9,30,256.0,132.0,1.8,10.6,219.0,369.94,311.61
2018,12,7,9,45,385.0,124.5,1.7,10.9,269.0,492.51,410.96
2018,12,7,10,0,514.0,117.0,1.6,11.2,319.0,606.03,498.88
2018,12,7,10,15,611.5,105.5,1.5,11.75,361.0,702.6,568.04
2018,12,7,10,30,709.0,94.0,1.4,12.3,403.0,793.25,630.11
2018,12,7,10,45,786.0,81.5,1.3,12.85,437.5,859.05,672.29
2018,12,7,11,0,863.0,69.0,1.2,13.4,472.0,919.57,709.65
2018,12,7,11,15,868.5,69.0,1.1,13.95,483.0,936.93,716.88
2018,12,7,11,30,874.0,69.0,1.0,14.5,494.0,951.05,722.4
2018,12,7,11,45,876.5,69.0,0.85,15.05,498.0,958.9,722.71
2018,12,7,12,0,879.0,69.0,0.7,15.6,502.0,963.3,720.73
2018,12,7,12,15,878.0,69.0,0.65,15.9,499.0,960.79,717.18
2018,12,7,12,30,877.0,69.0,0.6,16.2,496.0,954.81,711.65
2018,12,7,12,45,872.5,68.0,0.55,16.45,485.0,940.67,701.15
2018,12,7,13,0,868.0,67.0,0.5,16.7,474.0,923.24,688.78
2018,12,7,13,15,859.5,66.0,0.55,16.75,456.0,898.91,674.65
2018,12,7,13,30,851.0,65.0,0.6,16.8,438.0,871.68,658.58
2018,12,7,13,45,837.0,63.5,0.6,16.85,413.5,845.39,642.03
2018,12,7,14,0,823.0,62.0,0.6,16.9,389.0,807.17,617.19
2018,12,7,14,15,802.0,60.5,0.6,16.75,358.5,761.15,587.15
2018,12,7,14,30,781.0,59.0,0.6,16.6,328.0,713.81,555.56
2018,12,7,14,45,750.5,56.5,0.6,16.5,292.5,657.05,516.25
2018,12,7,15,0,720.0,54.0,0.6,16.4,257.0,600.37,475.8
2018,12,7,15,15,676.5,50.5,0.6,16.4,218.5,534.29,425.98
2018,12,7,15,30,633.0,47.0,0.6,16.4,180.0,470.17,374.6
2018,12,7,15,45,563.0,42.0,0.55,15.65,141.0,397.02,314.55
2018,12,7,16,0,493.0,37.0,0.5,14.9,102.0,325.09,252.66
2018,12,7,16,15,359.5,29.0,0.5,14.6,67.0,227.15,159.69
2018,12,7,16,30,226.0,21.0,0.5,14.3,32.0,129.36,0.0
2018,12,7,16,45,113.0,10.5,0.55,14.05,16.0,48.74,0.0
