Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,22,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,7,15,34.5,6.0,1.7,10.55,7.0,0.0,0.0
2018,12,18,7,30,69.0,12.0,1.7,11.0,14.0,36.48,0.0
2018,12,18,7,45,148.5,24.5,1.65,11.45,37.5,111.94,36.41
2018,12,18,8,0,228.0,37.0,1.6,11.9,61.0,182.03,139.03
2018,12,18,8,15,304.5,46.0,1.65,12.25,93.0,244.76,198.33
2018,12,18,8,30,381.0,55.0,1.7,12.6,125.0,319.4,263.5
2018,12,18,8,45,424.0,64.5,1.75,12.95,159.5,377.78,313.77
2018,12,18,9,0,467.0,74.0,1.8,13.3,194.0,439.13,364.93
2018,12,18,9,15,536.0,75.0,1.8,13.55,232.0,512.56,424.44
2018,12,18,9,30,605.0,76.0,1.8,13.8,270.0,589.41,483.65
2018,12,18,9,45,487.0,103.5,1.75,14.05,269.5,543.43,446.44
2018,12,18,10,0,369.0,131.0,1.7,14.3,269.0,495.61,406.63
2018,12,18,10,15,405.0,135.5,1.65,14.55,297.0,544.1,444.12
2018,12,18,10,30,441.0,140.0,1.6,14.8,325.0,593.17,480.51
2018,12,18,10,45,565.5,121.0,1.55,15.05,369.5,703.15,561.43
2018,12,18,11,0,690.0,102.0,1.5,15.3,414.0,808.93,634.76
2018,12,18,11,15,753.5,90.5,1.45,15.5,439.5,859.25,667.19
2018,12,18,11,30,817.0,79.0,1.4,15.7,465.0,914.98,703.31
2018,12,18,11,45,819.5,78.5,1.4,15.85,469.5,923.07,707.41
2018,12,18,12,0,822.0,78.0,1.4,16.0,474.0,927.86,710.02
2018,12,18,12,15,824.5,77.0,1.4,16.1,472.5,928.66,710.24
2018,12,18,12,30,827.0,76.0,1.4,16.2,471.0,926.1,708.4
2018,12,18,12,45,824.5,74.5,1.4,16.3,462.0,914.7,700.76
2018,12,18,13,0,822.0,73.0,1.4,16.4,453.0,900.07,691.13
2018,12,18,13,15,678.0,99.5,1.45,16.45,405.5,792.18,617.52
2018,12,18,13,30,534.0,126.0,1.5,16.5,358.0,669.3,531.37
2018,12,18,13,45,366.0,139.0,1.5,16.5,294.0,523.09,421.83
2018,12,18,14,0,198.0,152.0,1.5,16.5,230.0,346.92,283.43
2018,12,18,14,15,116.5,138.0,1.5,16.4,183.0,256.57,210.34
2018,12,18,14,30,35.0,124.0,1.5,16.3,136.0,156.21,126.48
2018,12,18,14,45,129.0,111.5,1.5,16.15,149.0,227.35,188.05
2018,12,18,15,0,223.0,99.0,1.5,16.0,162.0,290.28,240.54
2018,12,18,15,15,337.5,77.5,1.5,16.0,157.5,346.99,286.34
2018,12,18,15,30,452.0,56.0,1.5,16.0,153.0,382.08,312.63
2018,12,18,15,45,437.0,47.5,1.3,15.15,125.0,340.11,275.4
2018,12,18,16,0,422.0,39.0,1.1,14.3,97.0,298.87,237.02
2018,12,18,16,15,326.0,30.0,1.15,13.95,65.5,219.55,161.16
2018,12,18,16,30,230.0,21.0,1.2,13.6,34.0,138.49,0.0
2018,12,18,16,45,115.0,10.5,1.25,13.3,17.0,51.57,0.0
2018,12,18,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,7,15,45.0,4.0,1.0,11.35,5.0,0.0,0.0
2018,12,19,7,30,90.0,8.0,1.0,11.6,10.0,40.9,0.0
2018,12,19,7,45,59.0,9.5,0.95,11.9,12.0,46.49,9.36
2018,12,19,8,0,28.0,11.0,0.9,12.2,14.0,30.22,18.71
2018,12,19,8,15,14.0,15.5,0.95,12.55,17.0,20.63,11.91
2018,12,19,8,30,0.0,20.0,1.0,12.9,20.0,16.46,8.43
2018,12,19,8,45,2.0,32.0,1.1,13.3,32.5,27.68,18.21
2018,12,19,9,0,4.0,44.0,1.2,13.7,45.0,39.1,28.14
2018,12,19,9,15,4.0,60.0,1.3,14.05,61.0,52.69,39.78
2018,12,19,9,30,4.0,76.0,1.4,14.4,77.0,67.97,52.73
2018,12,19,9,45,2.0,84.5,1.45,14.8,85.0,74.2,57.8
2018,12,19,10,0,0.0,93.0,1.5,15.2,93.0,80.37,62.76
2018,12,19,10,15,0.0,85.5,1.6,15.45,85.5,72.29,55.81
2018,12,19,10,30,0.0,78.0,1.7,15.7,78.0,64.8,49.39
2018,12,19,10,45,49.0,101.0,1.75,15.95,123.0,140.48,114.64
2018,12,19,11,0,98.0,124.0,1.8,16.2,168.0,229.42,188.9
2018,12,19,11,15,101.0,143.5,1.8,16.4,190.0,257.37,210.79
2018,12,19,11,30,104.0,163.0,1.8,16.6,212.0,285.52,232.82
2018,12,19,11,45,68.5,174.5,1.8,16.75,207.0,246.35,199.81
2018,12,19,12,0,33.0,186.0,1.8,16.9,202.0,226.32,182.13
2018,12,19,12,15,33.0,185.5,1.8,17.0,201.5,225.69,181.63
2018,12,19,12,30,33.0,185.0,1.8,17.1,201.0,225.22,181.22
2018,12,19,12,45,24.0,173.5,1.75,17.15,185.0,184.91,148.39
2018,12,19,13,0,15.0,162.0,1.7,17.2,169.0,163.88,131.07
2018,12,19,13,15,76.0,161.0,1.65,17.2,194.0,236.29,192.41
2018,12,19,13,30,137.0,160.0,1.6,17.2,219.0,308.91,252.25
2018,12,19,13,45,137.5,153.5,1.5,17.15,210.0,298.95,244.1
2018,12,19,14,0,138.0,147.0,1.4,17.1,201.0,288.72,236.09
2018,12,19,14,15,159.5,133.5,1.3,17.0,191.5,286.5,235.18
2018,12,19,14,30,181.0,120.0,1.2,16.9,182.0,298.96,245.53
2018,12,19,14,45,372.0,93.5,1.1,16.75,204.5,422.2,346.11
2018,12,19,15,0,563.0,67.0,1.0,16.6,227.0,518.8,420.7
2018,12,19,15,15,601.5,57.5,1.0,16.6,206.5,507.75,409.79
2018,12,19,15,30,640.0,48.0,1.0,16.6,186.0,486.85,391.02
2018,12,19,15,45,574.0,43.0,0.9,15.9,147.0,409.95,327.45
2018,12,19,16,0,508.0,38.0,0.8,15.2,108.0,344.36,270.29
2018,12,19,16,15,361.5,30.0,0.8,14.95,71.0,237.25,173.65
2018,12,19,16,30,215.0,22.0,0.8,14.7,34.0,133.68,6.7
2018,12,19,16,45,107.5,11.0,0.8,14.5,17.0,49.4,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,20,7,15,24.5,4.0,2.3,8.8,4.5,0.0,0.0
2018,12,20,7,30,49.0,8.0,2.3,8.9,9.0,25.3,0.0
2018,12,20,7,45,29.0,16.0,2.3,8.95,17.0,31.54,2.82
2018,12,20,8,0,9.0,24.0,2.3,9.0,25.0,26.21,15.5
2018,12,20,8,15,18.0,36.5,2.25,9.2,39.5,44.51,32.36
2018,12,20,8,30,27.0,49.0,2.2,9.4,54.0,63.44,49.45
2018,12,20,8,45,19.5,46.5,2.2,9.55,50.5,54.68,42.28
2018,12,20,9,0,12.0,44.0,2.2,9.7,47.0,46.8,35.51
2018,12,20,9,15,6.0,52.5,2.1,9.9,54.0,47.79,36.26
2018,12,20,9,30,0.0,61.0,2.0,10.1,61.0,50.53,38.41
2018,12,20,9,45,0.0,80.0,1.95,10.35,80.0,68.09,53.52
2018,12,20,10,0,0.0,99.0,1.9,10.6,99.0,86.57,69.24
2018,12,20,10,15,3.5,114.5,1.8,10.8,116.0,104.83,84.78
2018,12,20,10,30,7.0,130.0,1.7,11.0,133.0,123.57,100.58
2018,12,20,10,45,12.5,145.0,1.6,11.15,150.5,144.04,117.8
2018,12,20,11,0,18.0,160.0,1.5,11.3,168.0,165.05,135.3
2018,12,20,11,15,14.5,161.5,1.45,11.45,168.0,162.82,133.01
2018,12,20,11,30,11.0,163.0,1.4,11.6,168.0,160.67,130.89
2018,12,20,11,45,10.5,165.5,1.4,11.7,170.5,162.63,132.39
2018,12,20,12,0,10.0,168.0,1.4,11.8,173.0,164.75,134.03
2018,12,20,12,15,7.5,162.5,1.4,11.85,166.0,156.27,126.86
2018,12,20,12,30,5.0,157.0,1.4,11.9,159.0,148.0,119.92
2018,12,20,12,45,3.0,150.5,1.45,12.0,151.5,139.36,112.68
2018,12,20,13,0,1.0,144.0,1.5,12.1,144.0,130.93,105.62
2018,12,20,13,15,2.0,145.0,1.5,12.1,145.5,133.6,108.01
2018,12,20,13,30,3.0,146.0,1.5,12.1,147.0,136.51,110.6
2018,12,20,13,45,1.5,133.5,1.5,12.15,134.0,122.52,98.91
2018,12,20,14,0,0.0,121.0,1.5,12.2,121.0,108.83,87.46
2018,12,20,14,15,15.0,120.5,1.5,12.1,125.5,122.25,99.58
2018,12,20,14,30,30.0,120.0,1.5,12.0,130.0,146.99,121.04
2018,12,20,14,45,27.5,111.0,1.5,11.95,119.5,135.35,111.13
2018,12,20,15,0,25.0,102.0,1.5,11.9,109.0,124.22,101.6
2018,12,20,15,15,14.5,84.5,1.5,11.9,88.5,88.2,70.54
2018,12,20,15,30,4.0,67.0,1.5,11.9,68.0,63.46,48.93
2018,12,20,15,45,2.5,53.5,1.4,11.6,54.0,49.73,36.86
2018,12,20,16,0,1.0,40.0,1.3,11.3,40.0,36.08,24.73
2018,12,20,16,15,5.5,27.0,1.3,11.2,27.5,25.82,14.85
2018,12,20,16,30,10.0,14.0,1.3,11.1,15.0,16.12,0.0
2018,12,20,16,45,10.0,7.5,1.3,11.0,8.0,10.14,0.0
2018,12,20,17,0,10.0,1.0,1.3,10.9,1.0,0.0,0.0
2018,12,20,17,15,5.0,0.5,1.3,10.85,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,7,15,77.0,7.0,1.3,11.55,8.5,0.0,0.0
2018,12,21,7,30,154.0,14.0,1.4,11.7,17.0,69.72,0.0
2018,12,21,7,45,290.0,22.0,1.5,11.85,45.0,167.53,27.58
2018,12,21,8,0,426.0,30.0,1.6,12.0,73.0,269.57,203.18
2018,12,21,8,15,302.0,27.0,1.7,12.2,64.5,220.38,178.04
2018,12,21,8,30,178.0,24.0,1.8,12.4,56.0,155.66,128.18
2018,12,21,8,45,89.0,30.0,1.85,12.6,46.0,96.01,78.38
2018,12,21,9,0,0.0,36.0,1.9,12.8,36.0,29.72,19.99
2018,12,21,9,15,0.0,46.0,1.95,13.0,46.0,38.03,27.21
2018,12,21,9,30,0.0,56.0,2.0,13.2,56.0,46.36,34.35
2018,12,21,9,45,2.0,82.5,2.0,13.45,83.0,72.24,56.48
2018,12,21,10,0,4.0,109.0,2.0,13.7,110.0,100.5,80.36
2018,12,21,10,15,7.5,128.5,2.0,13.9,131.5,123.48,99.59
2018,12,21,10,30,11.0,148.0,2.0,14.1,153.0,147.09,119.17
2018,12,21,10,45,8.0,126.0,2.0,14.35,129.5,119.5,95.82
2018,12,21,11,0,5.0,104.0,2.0,14.6,106.0,93.95,74.21
2018,12,21,11,15,9.5,122.0,2.0,14.8,126.5,116.01,92.75
2018,12,21,11,30,14.0,140.0,2.0,15.0,147.0,138.75,111.64
2018,12,21,11,45,70.0,171.0,1.95,15.15,205.0,243.47,199.46
2018,12,21,12,0,126.0,202.0,1.9,15.3,263.0,358.1,292.01
2018,12,21,12,15,217.0,196.5,1.95,15.4,300.5,439.46,358.12
2018,12,21,12,30,308.0,191.0,2.0,15.5,338.0,541.11,437.96
2018,12,21,12,45,383.0,171.0,2.0,15.6,350.5,607.0,488.69
2018,12,21,13,0,458.0,151.0,2.0,15.7,363.0,649.11,521.7
2018,12,21,13,15,424.0,149.0,1.95,15.65,340.0,607.25,489.6
2018,12,21,13,30,390.0,147.0,1.9,15.6,317.0,564.88,457.5
2018,12,21,13,45,494.0,123.5,1.9,15.6,327.0,618.83,501.0
2018,12,21,14,0,598.0,100.0,1.9,15.6,337.0,674.96,543.2
2018,12,21,14,15,574.5,94.0,1.85,15.4,308.0,628.78,508.81
2018,12,21,14,30,551.0,88.0,1.8,15.2,279.0,582.08,474.35
2018,12,21,14,45,595.5,74.0,1.75,15.05,261.0,577.5,471.46
2018,12,21,15,0,640.0,60.0,1.7,14.9,243.0,567.04,463.3
2018,12,21,15,15,545.0,61.5,1.7,14.9,202.0,476.11,390.92
2018,12,21,15,30,450.0,63.0,1.7,14.9,161.0,390.72,320.62
2018,12,21,15,45,393.5,51.0,1.65,13.85,124.0,320.75,262.23
2018,12,21,16,0,337.0,39.0,1.6,12.8,87.0,255.61,205.56
2018,12,21,16,15,291.5,32.0,1.7,12.55,63.5,206.67,155.35
2018,12,21,16,30,246.0,25.0,1.8,12.3,40.0,150.58,27.25
2018,12,21,16,45,141.5,15.0,1.85,12.0,22.0,65.97,0.0
2018,12,21,17,0,37.0,5.0,1.9,11.7,4.0,0.0,0.0
2018,12,21,17,15,18.5,2.5,1.9,11.55,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,22,7,15,42.0,5.5,1.7,7.1,6.0,0.0,0.0
2018,12,22,7,30,84.0,11.0,1.7,7.5,12.0,40.76,0.0
2018,12,22,7,45,181.0,22.5,1.65,7.9,36.5,120.45,11.22
2018,12,22,8,0,278.0,34.0,1.6,8.3,61.0,200.89,152.66
2018,12,22,8,15,325.0,44.5,1.65,8.65,91.0,253.73,207.32
2018,12,22,8,30,372.0,55.0,1.7,9.0,121.0,308.24,257.18
2018,12,22,8,45,376.0,67.0,1.8,9.4,147.5,343.6,289.33
2018,12,22,9,0,380.0,79.0,1.9,9.8,174.0,378.58,319.86
2018,12,22,9,15,366.5,93.5,1.85,10.1,196.5,403.56,340.55
2018,12,22,9,30,353.0,108.0,1.8,10.4,219.0,426.3,358.55
2018,12,22,9,45,354.5,120.5,1.8,10.65,242.0,456.43,382.28
2018,12,22,10,0,356.0,133.0,1.8,10.9,265.0,485.51,404.56
2018,12,22,10,15,410.0,134.0,1.7,11.2,296.5,544.95,450.79
2018,12,22,10,30,464.0,135.0,1.6,11.5,328.0,605.94,496.7
2018,12,22,10,45,528.5,128.0,1.5,11.75,357.5,667.42,541.25
2018,12,22,11,0,593.0,121.0,1.4,12.0,387.0,739.33,591.68
2018,12,22,11,15,522.0,140.5,1.3,12.35,379.5,696.52,557.34
2018,12,22,11,30,451.0,160.0,1.2,12.7,372.0,658.96,527.27
2018,12,22,11,45,372.0,179.0,1.15,13.1,355.5,587.49,471.93
2018,12,22,12,0,293.0,198.0,1.1,13.5,339.0,536.72,431.19
2018,12,22,12,15,304.0,196.0,1.05,13.75,341.5,544.87,437.36
2018,12,22,12,30,315.0,194.0,1.0,14.0,344.0,551.85,442.09
2018,12,22,12,45,239.0,193.0,0.95,14.25,305.5,475.15,381.88
2018,12,22,13,0,163.0,192.0,0.9,14.5,267.0,378.53,306.21
2018,12,22,13,15,91.5,176.5,0.85,14.5,218.5,270.54,220.09
2018,12,22,13,30,20.0,161.0,0.8,14.5,170.0,168.84,136.07
2018,12,22,13,45,32.0,158.5,0.8,14.45,171.5,193.74,157.46
2018,12,22,14,0,44.0,156.0,0.8,14.4,173.0,202.32,164.98
2018,12,22,14,15,39.5,142.5,0.8,14.35,157.0,182.22,148.58
2018,12,22,14,30,35.0,129.0,0.8,14.3,141.0,162.58,132.51
2018,12,22,14,45,74.5,119.0,0.8,14.25,141.5,181.72,149.69
2018,12,22,15,0,114.0,109.0,0.8,14.2,142.0,211.45,174.78
2018,12,22,15,15,123.0,94.5,0.8,14.2,125.5,196.47,162.01
2018,12,22,15,30,132.0,80.0,0.8,14.2,109.0,180.59,148.17
2018,12,22,15,45,103.0,64.0,0.8,13.6,84.0,139.13,112.41
2018,12,22,16,0,74.0,48.0,0.8,13.0,59.0,100.19,78.33
2018,12,22,16,15,72.5,34.5,0.8,12.85,42.0,81.27,58.85
2018,12,22,16,30,71.0,21.0,0.8,12.7,25.0,63.93,12.25
2018,12,22,16,45,59.5,14.0,0.8,12.55,15.0,34.41,0.0
2018,12,22,17,0,48.0,7.0,0.8,12.4,5.0,0.0,0.0
2018,12,22,17,15,24.0,3.5,0.85,12.3,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,23,7,15,1.0,3.0,1.25,9.55,3.0,0.0,0.0
2018,12,23,7,30,2.0,6.0,1.1,9.8,6.0,5.86,0.0
2018,12,23,7,45,16.0,17.5,1.0,10.05,19.0,23.55,0.0
2018,12,23,8,0,30.0,29.0,0.9,10.3,32.0,51.91,35.46
2018,12,23,8,15,45.0,43.5,0.85,10.65,50.5,78.0,60.32
2018,12,23,8,30,60.0,58.0,0.8,11.0,69.0,105.18,84.71
2018,12,23,8,45,63.5,72.0,0.8,11.3,86.0,125.69,102.96
2018,12,23,9,0,67.0,86.0,0.8,11.6,103.0,146.49,121.05
2018,12,23,9,15,37.5,91.5,0.9,12.1,101.5,119.51,97.77
2018,12,23,9,30,8.0,97.0,1.0,12.6,100.0,93.56,74.89
2018,12,23,9,45,32.0,118.5,1.1,13.05,130.5,146.72,120.38
2018,12,23,10,0,56.0,140.0,1.2,13.5,161.0,192.82,158.99
2018,12,23,10,15,113.0,155.0,1.25,13.85,201.0,277.72,229.5
2018,12,23,10,30,170.0,170.0,1.3,14.2,241.0,349.61,287.72
2018,12,23,10,45,171.5,168.5,1.35,14.5,243.0,351.48,288.51
2018,12,23,11,0,173.0,167.0,1.4,14.8,245.0,353.25,289.64
2018,12,23,11,15,155.5,179.0,1.4,14.9,250.5,354.17,289.33
2018,12,23,11,30,138.0,191.0,1.4,15.0,256.0,354.27,288.37
2018,12,23,11,45,246.5,185.5,1.35,15.15,303.5,474.2,384.01
2018,12,23,12,0,355.0,180.0,1.3,15.3,351.0,573.67,460.31
2018,12,23,12,15,334.5,180.0,1.3,15.35,340.5,553.8,444.01
2018,12,23,12,30,314.0,180.0,1.3,15.4,330.0,532.75,427.91
2018,12,23,12,45,200.5,187.5,1.3,15.45,282.5,409.95,331.76
2018,12,23,13,0,87.0,195.0,1.3,15.5,235.0,290.53,235.43
2018,12,23,13,15,90.0,185.0,1.3,15.5,225.5,280.21,228.21
2018,12,23,13,30,93.0,175.0,1.3,15.5,216.0,269.81,220.32
2018,12,23,13,45,116.5,156.5,1.25,15.45,205.0,284.38,233.03
2018,12,23,14,0,140.0,138.0,1.2,15.4,194.0,279.04,229.78
2018,12,23,14,15,104.0,116.5,1.15,15.3,156.5,218.6,180.16
2018,12,23,14,30,68.0,95.0,1.1,15.2,119.0,160.5,131.75
2018,12,23,14,45,49.0,80.5,1.05,15.1,97.0,114.22,92.86
2018,12,23,15,0,30.0,66.0,1.0,15.0,75.0,83.28,66.28
2018,12,23,15,15,15.0,47.5,1.0,15.0,52.0,52.52,39.67
2018,12,23,15,30,0.0,29.0,1.0,15.0,29.0,23.91,14.78
2018,12,23,15,45,0.0,23.0,0.85,14.25,23.0,18.94,10.47
2018,12,23,16,0,0.0,17.0,0.7,13.5,17.0,13.99,6.11
2018,12,23,16,15,25.5,12.5,0.7,13.3,14.0,25.73,15.07
2018,12,23,16,30,51.0,8.0,0.7,13.1,11.0,40.01,7.84
2018,12,23,16,45,51.0,7.5,0.65,12.95,8.0,25.74,0.0
2018,12,23,17,0,51.0,7.0,0.6,12.8,5.0,0.0,0.0
2018,12,23,17,15,25.5,3.5,0.55,12.7,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.0,11.0,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.1,11.3,1.0,0.85,0.0
2018,12,24,7,45,19.5,6.5,2.15,11.6,8.5,17.85,0.0
2018,12,24,8,0,39.0,12.0,2.2,11.9,16.0,37.16,23.57
2018,12,24,8,15,39.0,12.5,2.25,12.2,18.0,38.3,26.91
2018,12,24,8,30,39.0,13.0,2.3,12.5,20.0,40.13,29.27
2018,12,24,8,45,19.5,18.5,2.4,12.8,22.0,31.12,21.57
2018,12,24,9,0,0.0,24.0,2.5,13.1,24.0,19.77,11.41
2018,12,24,9,15,9.0,45.5,2.5,13.4,48.5,44.08,32.66
2018,12,24,9,30,18.0,67.0,2.5,13.7,73.0,75.41,59.76
2018,12,24,9,45,9.0,70.0,2.55,14.05,73.0,65.51,50.88
2018,12,24,10,0,0.0,73.0,2.6,14.4,73.0,60.75,46.35
2018,12,24,10,15,0.0,82.0,2.75,14.65,82.0,68.97,53.22
2018,12,24,10,30,0.0,91.0,2.9,14.9,91.0,77.29,60.12
2018,12,24,10,45,0.0,80.5,3.0,15.15,80.5,66.97,51.28
2018,12,24,11,0,0.0,70.0,3.1,15.4,70.0,58.05,43.66
2018,12,24,11,15,0.0,61.0,3.2,15.4,61.0,50.55,37.28
2018,12,24,11,30,0.0,52.0,3.3,15.4,52.0,43.05,30.93
2018,12,24,11,45,0.0,47.5,3.4,15.45,47.5,39.32,27.74
2018,12,24,12,0,0.0,43.0,3.5,15.5,43.0,35.58,24.57
2018,12,24,12,15,0.0,39.5,3.55,15.35,39.5,32.67,22.12
2018,12,24,12,30,0.0,36.0,3.6,15.2,36.0,29.76,19.68
2018,12,24,12,45,0.0,33.5,3.6,15.1,33.5,27.69,17.93
2018,12,24,13,0,0.0,31.0,3.6,15.0,31.0,25.61,16.19
2018,12,24,13,15,0.0,35.0,3.6,14.9,35.0,28.92,19.04
2018,12,24,13,30,0.0,39.0,3.6,14.8,39.0,32.24,21.89
2018,12,24,13,45,2.5,42.5,3.55,14.75,43.5,37.37,26.42
2018,12,24,14,0,5.0,46.0,3.5,14.7,48.0,42.37,30.84
2018,12,24,14,15,92.0,65.0,3.5,14.7,97.5,158.99,132.89
2018,12,24,14,30,179.0,84.0,3.5,14.7,147.0,250.89,211.62
2018,12,24,14,45,103.0,74.0,3.5,14.65,109.5,160.2,133.66
2018,12,24,15,0,27.0,64.0,3.5,14.6,72.0,78.86,62.61
2018,12,24,15,15,63.5,54.5,3.5,14.6,69.5,103.17,84.09
2018,12,24,15,30,100.0,45.0,3.5,14.6,67.0,123.68,101.49
2018,12,24,15,45,143.5,45.0,3.75,14.45,69.5,146.72,120.02
2018,12,24,16,0,187.0,45.0,4.0,14.3,72.0,179.88,144.73
2018,12,24,16,15,115.0,28.5,4.1,14.1,43.5,100.94,74.89
2018,12,24,16,30,43.0,12.0,4.2,13.9,15.0,37.11,8.74
2018,12,24,16,45,34.0,9.0,4.3,13.7,10.0,20.63,0.0
2018,12,24,17,0,25.0,6.0,4.4,13.5,5.0,0.0,0.0
2018,12,24,17,15,12.5,3.0,4.35,13.25,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,25,7,15,43.0,5.0,2.8,8.35,5.5,0.0,0.0
2018,12,25,7,30,86.0,10.0,2.8,8.9,11.0,40.21,0.0
2018,12,25,7,45,254.5,20.0,2.85,9.4,40.5,146.9,0.0
2018,12,25,8,0,423.0,30.0,2.9,9.9,70.0,264.89,198.01
2018,12,25,8,15,523.0,34.5,2.9,10.25,109.0,340.49,276.67
2018,12,25,8,30,623.0,39.0,2.9,10.6,148.0,431.95,357.91
2018,12,25,8,45,660.5,44.0,2.95,11.0,185.0,492.85,411.73
2018,12,25,9,0,698.0,49.0,3.0,11.4,222.0,555.59,464.95
2018,12,25,9,15,746.5,50.0,3.05,11.75,261.0,622.63,518.04
2018,12,25,9,30,795.0,51.0,3.1,12.1,300.0,691.31,570.58
2018,12,25,9,45,812.5,54.5,3.15,12.45,332.5,740.02,606.47
2018,12,25,10,0,830.0,58.0,3.2,12.8,365.0,787.39,640.65
2018,12,25,10,15,847.5,59.0,3.25,13.15,392.0,820.85,663.87
2018,12,25,10,30,865.0,60.0,3.3,13.5,419.0,860.71,691.58
2018,12,25,10,45,878.0,61.0,3.4,13.85,440.5,894.29,714.65
2018,12,25,11,0,891.0,62.0,3.5,14.2,462.0,925.23,735.71
2018,12,25,11,15,898.0,62.5,3.55,14.4,475.5,946.92,750.16
2018,12,25,11,30,905.0,63.0,3.6,14.6,489.0,965.37,762.43
2018,12,25,11,45,908.5,63.0,3.6,14.8,495.5,976.37,769.16
2018,12,25,12,0,912.0,63.0,3.6,15.0,502.0,983.85,773.6
2018,12,25,12,15,911.5,63.0,3.65,15.15,501.0,983.86,773.44
2018,12,25,12,30,911.0,63.0,3.7,15.3,500.0,980.28,770.97
2018,12,25,12,45,906.5,63.5,3.7,15.45,491.5,969.97,763.56
2018,12,25,13,0,902.0,64.0,3.7,15.6,483.0,956.21,753.9
2018,12,25,13,15,894.5,63.5,3.7,15.65,467.0,934.9,739.25
2018,12,25,13,30,887.0,63.0,3.7,15.7,451.0,910.48,722.45
2018,12,25,13,45,874.5,61.5,3.7,15.75,428.0,877.23,699.22
2018,12,25,14,0,862.0,60.0,3.7,15.8,405.0,841.46,674.03
2018,12,25,14,15,844.0,58.0,3.6,15.65,375.5,798.11,642.93
2018,12,25,14,30,826.0,56.0,3.5,15.5,346.0,760.96,616.07
2018,12,25,14,45,799.0,54.0,3.35,15.35,311.5,706.97,575.69
2018,12,25,15,0,772.0,52.0,3.2,15.2,277.0,652.51,534.15
2018,12,25,15,15,732.0,49.5,3.2,15.2,239.0,588.33,484.13
2018,12,25,15,30,692.0,47.0,3.2,15.2,201.0,525.43,432.05
2018,12,25,15,45,630.0,42.0,2.95,14.15,161.0,448.32,367.18
2018,12,25,16,0,568.0,37.0,2.7,13.1,121.0,375.51,303.21
2018,12,25,16,15,461.0,31.5,2.65,12.6,85.0,291.76,224.17
2018,12,25,16,30,354.0,26.0,2.6,12.1,49.0,203.36,82.03
2018,12,25,16,45,211.5,17.0,2.6,11.6,27.5,95.43,0.0
2018,12,25,17,0,69.0,8.0,2.6,11.1,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,2.6,10.95,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,7,15,8.5,4.0,2.25,8.1,4.0,0.0,0.0
2018,12,26,7,30,17.0,8.0,2.1,8.5,8.0,13.06,0.0
2018,12,26,7,45,62.5,21.5,2.0,8.85,26.5,60.08,0.0
2018,12,26,8,0,108.0,35.0,1.9,9.2,45.0,109.36,79.52
2018,12,26,8,15,153.0,48.5,2.1,9.75,71.0,153.29,123.53
2018,12,26,8,30,198.0,62.0,2.3,10.3,97.0,202.13,167.71
2018,12,26,8,45,234.0,75.5,2.45,10.8,126.5,249.72,209.95
2018,12,26,9,0,270.0,89.0,2.6,11.3,156.0,300.43,253.92
2018,12,26,9,15,340.0,95.5,2.75,11.65,193.0,385.01,325.17
2018,12,26,9,30,410.0,102.0,2.9,12.0,230.0,460.13,387.31
2018,12,26,9,45,501.0,99.5,3.05,12.35,272.5,544.83,456.26
2018,12,26,10,0,592.0,97.0,3.2,12.7,315.0,643.37,532.55
2018,12,26,10,15,720.0,80.0,3.2,12.95,365.0,751.71,613.54
2018,12,26,10,30,848.0,63.0,3.2,13.2,415.0,849.17,683.85
2018,12,26,10,45,869.0,63.0,3.15,13.4,438.5,888.36,709.98
2018,12,26,11,0,890.0,63.0,3.1,13.6,462.0,925.28,734.61
2018,12,26,11,15,896.0,63.5,3.05,13.75,475.5,946.12,747.71
2018,12,26,11,30,902.0,64.0,3.0,13.9,489.0,963.7,758.64
2018,12,26,11,45,903.5,65.0,2.95,14.05,495.5,974.24,764.69
2018,12,26,12,0,905.0,66.0,2.9,14.2,502.0,981.25,768.44
2018,12,26,12,15,901.5,66.5,2.95,14.3,500.0,979.15,767.03
2018,12,26,12,30,898.0,67.0,3.0,14.4,498.0,973.49,763.36
2018,12,26,12,45,872.5,72.0,3.1,14.45,484.5,949.27,747.31
2018,12,26,13,0,847.0,77.0,3.2,14.5,471.0,932.41,736.62
2018,12,26,13,15,853.0,73.5,3.25,14.5,459.0,920.4,729.14
2018,12,26,13,30,859.0,70.0,3.3,14.5,447.0,904.86,719.13
2018,12,26,13,45,832.5,71.0,3.3,14.45,421.0,862.65,689.59
2018,12,26,14,0,806.0,72.0,3.3,14.4,395.0,818.51,658.5
2018,12,26,14,15,786.0,69.5,3.2,14.2,366.0,773.9,626.44
2018,12,26,14,30,766.0,67.0,3.1,14.0,337.0,727.79,592.75
2018,12,26,14,45,608.0,79.0,3.0,13.75,280.0,597.34,493.51
2018,12,26,15,0,450.0,91.0,2.9,13.5,223.0,464.54,387.77
2018,12,26,15,15,433.0,79.0,2.9,13.5,191.5,418.44,349.99
2018,12,26,15,30,416.0,67.0,2.9,13.5,160.0,372.73,310.86
2018,12,26,15,45,431.5,55.5,2.9,12.65,135.5,351.68,291.29
2018,12,26,16,0,447.0,44.0,2.9,11.8,111.0,324.03,264.13
2018,12,26,16,15,331.5,35.0,2.95,11.5,76.0,232.14,180.11
2018,12,26,16,30,216.0,26.0,3.0,11.2,41.0,144.32,63.87
2018,12,26,16,45,137.0,16.5,3.05,10.9,23.5,66.74,0.0
2018,12,26,17,0,58.0,7.0,3.1,10.6,6.0,0.0,0.0
2018,12,26,17,15,29.0,3.5,3.1,10.4,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.5,3.3,7.15,6.0,0.0,0.0
2018,12,27,7,30,121.0,11.0,3.4,7.7,12.0,53.54,0.0
2018,12,27,7,45,300.0,19.0,3.45,8.25,42.0,163.47,0.0
2018,12,27,8,0,479.0,27.0,3.5,8.8,72.0,280.06,208.44
2018,12,27,8,15,563.5,32.0,3.65,9.35,110.5,357.58,291.45
2018,12,27,8,30,648.0,37.0,3.8,9.9,149.0,442.08,368.0
2018,12,27,8,45,699.0,40.0,3.9,10.4,188.5,510.02,428.31
2018,12,27,9,0,750.0,43.0,4.0,10.9,228.0,580.88,488.47
2018,12,27,9,15,780.5,45.5,4.2,11.4,265.0,632.38,529.88
2018,12,27,9,30,811.0,48.0,4.4,11.9,302.0,690.11,575.13
2018,12,27,9,45,829.5,51.0,4.6,12.35,334.5,739.08,612.63
2018,12,27,10,0,848.0,54.0,4.8,12.8,367.0,786.81,648.5
2018,12,27,10,15,865.0,55.0,4.9,13.05,394.5,828.85,679.45
2018,12,27,10,30,882.0,56.0,5.0,13.3,422.0,868.95,708.6
2018,12,27,10,45,895.5,57.0,5.1,13.6,444.0,903.61,733.3
2018,12,27,11,0,909.0,58.0,5.2,13.9,466.0,935.6,755.92
2018,12,27,11,15,915.5,58.0,5.25,14.0,479.5,956.63,770.65
2018,12,27,11,30,922.0,58.0,5.3,14.1,493.0,974.36,783.09
2018,12,27,11,45,926.0,57.5,5.35,14.25,499.5,985.51,790.7
2018,12,27,12,0,930.0,57.0,5.4,14.4,506.0,993.1,795.88
2018,12,27,12,15,929.0,57.5,5.4,14.45,505.0,993.58,796.0
2018,12,27,12,30,928.0,58.0,5.4,14.5,504.0,990.4,793.66
2018,12,27,12,45,925.0,58.5,5.4,14.55,496.5,981.65,787.43
2018,12,27,13,0,922.0,59.0,5.4,14.6,489.0,969.35,778.78
2018,12,27,13,15,915.5,58.5,5.4,14.55,473.5,948.88,764.54
2018,12,27,13,30,909.0,58.0,5.4,14.5,458.0,925.18,747.97
2018,12,27,13,45,897.5,57.0,5.35,14.45,435.0,893.19,724.9
2018,12,27,14,0,886.0,56.0,5.3,14.4,412.0,858.55,699.75
2018,12,27,14,15,869.0,54.5,5.25,14.25,383.0,816.14,668.72
2018,12,27,14,30,852.0,53.0,5.2,14.1,354.0,771.9,635.89
2018,12,27,14,45,827.0,50.5,5.1,13.95,319.0,718.56,595.15
2018,12,27,15,0,802.0,48.0,5.0,13.8,284.0,664.66,553.13
2018,12,27,15,15,764.5,45.5,5.0,13.8,246.0,607.9,507.75
2018,12,27,15,30,727.0,43.0,5.0,13.8,208.0,545.47,455.3
2018,12,27,15,45,666.5,39.5,4.65,13.0,167.5,469.54,389.48
2018,12,27,16,0,606.0,36.0,4.3,12.2,127.0,397.55,324.62
2018,12,27,16,15,504.0,30.0,4.2,11.75,89.5,306.89,239.77
2018,12,27,16,30,402.0,24.0,4.1,11.3,52.0,219.47,108.28
2018,12,27,16,45,245.0,16.5,4.0,10.9,29.5,108.67,0.0
2018,12,27,17,0,88.0,9.0,3.9,10.5,7.0,0.0,0.0
2018,12,27,17,15,44.0,4.5,3.95,10.35,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.75,7.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.75,6.8,0.0,0.0,0.0
